Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,15,882.0,70.0,0.55,6.3,491.5,803.26,635.24
2018,3,4,9,30,901.0,73.0,0.6,6.6,536.0,845.67,662.79
2018,3,4,9,45,896.5,80.5,0.65,6.9,570.0,871.15,678.34
2018,3,4,10,0,892.0,88.0,0.7,7.2,604.0,892.82,691.52
2018,3,4,10,15,921.5,84.0,0.8,7.85,642.0,927.22,713.54
2018,3,4,10,30,951.0,80.0,0.9,8.5,680.0,958.84,733.34
2018,3,4,10,45,961.0,80.0,1.0,9.1,706.5,974.33,742.49
2018,3,4,11,0,971.0,80.0,1.1,9.7,733.0,986.06,749.44
2018,3,4,11,15,976.5,80.5,1.1,10.05,751.0,990.36,750.38
2018,3,4,11,30,982.0,81.0,1.1,10.4,769.0,990.68,748.95
2018,3,4,11,45,984.5,81.5,1.15,10.75,779.0,984.26,744.24
2018,3,4,12,0,987.0,82.0,1.2,11.1,789.0,973.84,737.1
2018,3,4,12,15,974.5,87.5,1.25,11.25,786.5,951.95,723.0
2018,3,4,12,30,962.0,93.0,1.3,11.4,784.0,926.57,706.7
2018,3,4,12,45,968.0,90.5,1.3,11.55,780.0,904.6,691.95
2018,3,4,13,0,974.0,88.0,1.3,11.7,776.0,878.79,674.59
2018,3,4,13,15,970.5,87.0,1.35,11.7,761.0,843.5,651.78
2018,3,4,13,30,967.0,86.0,1.4,11.7,746.0,805.12,626.65
2018,3,4,13,45,960.5,85.0,1.45,11.75,722.5,761.74,597.56
2018,3,4,14,0,954.0,84.0,1.5,11.8,699.0,715.87,565.1
2018,3,4,14,15,944.5,82.5,1.55,11.7,668.5,665.39,527.51
2018,3,4,14,30,935.0,81.0,1.6,11.6,638.0,613.16,487.36
2018,3,4,14,45,921.5,79.0,1.6,11.55,600.0,556.88,442.33
2018,3,4,15,0,908.0,77.0,1.6,11.5,562.0,499.77,395.13
2018,3,4,15,15,889.0,75.0,1.6,11.5,519.0,439.86,344.08
2018,3,4,15,30,870.0,73.0,1.6,11.5,476.0,378.74,290.48
2018,3,4,15,45,844.0,69.5,1.6,11.05,428.0,315.92,234.69
2018,3,4,16,0,818.0,66.0,1.6,10.6,380.0,254.93,179.63
2018,3,4,16,15,779.0,62.5,1.45,9.9,329.0,193.81,125.82
2018,3,4,16,30,740.0,59.0,1.3,9.2,278.0,136.71,79.18
2018,3,4,16,45,680.0,54.0,1.15,8.45,226.0,81.45,43.35
2018,3,4,17,0,620.0,49.0,1.0,7.7,174.0,36.33,27.46
2018,3,4,17,15,513.0,41.5,1.05,7.2,125.0,31.94,23.13
2018,3,4,17,30,406.0,34.0,1.1,6.7,76.0,27.5,18.05
2018,3,4,17,45,248.5,22.0,1.15,6.2,43.5,18.39,0.0
2018,3,4,18,0,91.0,10.0,1.2,5.7,11.0,9.53,0.0
2018,3,4,18,15,45.5,5.0,1.2,5.55,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,0.0,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.7,3.0,0.0,0.0
2018,3,5,6,45,187.5,16.5,2.35,1.45,30.0,84.73,0.0
2018,3,5,7,0,349.0,29.0,2.6,2.2,57.0,202.42,137.05
2018,3,5,7,15,466.5,37.0,2.7,2.75,103.0,289.47,238.35
2018,3,5,7,30,584.0,45.0,2.8,3.3,149.0,384.37,325.56
2018,3,5,7,45,652.0,51.0,2.9,3.9,201.0,454.52,389.23
2018,3,5,8,0,720.0,57.0,3.0,4.5,253.0,534.27,457.95
2018,3,5,8,15,763.5,61.0,3.0,5.15,305.0,599.28,511.48
2018,3,5,8,30,807.0,65.0,3.0,5.8,357.0,665.46,562.29
2018,3,5,8,45,836.5,68.0,3.0,6.5,406.5,720.74,602.22
2018,3,5,9,0,866.0,71.0,3.0,7.2,456.0,775.25,640.4
2018,3,5,9,15,888.0,73.0,3.0,7.75,501.5,814.51,666.49
2018,3,5,9,30,910.0,75.0,3.0,8.3,547.0,858.34,695.58
2018,3,5,9,45,927.0,76.0,3.0,8.9,587.0,894.4,718.31
2018,3,5,10,0,944.0,77.0,3.0,9.5,627.0,927.67,738.81
2018,3,5,10,15,954.5,78.5,2.95,10.0,660.5,952.68,753.08
2018,3,5,10,30,965.0,80.0,2.9,10.5,694.0,974.18,764.87
2018,3,5,10,45,973.0,80.5,2.9,11.05,719.5,988.52,771.99
2018,3,5,11,0,981.0,81.0,2.9,11.6,745.0,999.03,776.59
2018,3,5,11,15,984.0,82.0,2.85,11.95,762.0,1001.57,775.96
2018,3,5,11,30,987.0,83.0,2.8,12.3,779.0,1000.09,772.8
2018,3,5,11,45,989.5,82.5,2.75,12.6,788.0,992.4,765.73
2018,3,5,12,0,992.0,82.0,2.7,12.9,797.0,980.71,756.14
2018,3,5,12,15,992.5,81.5,2.65,13.1,798.0,963.31,743.1
2018,3,5,12,30,993.0,81.0,2.6,13.3,799.0,942.04,727.6
2018,3,5,12,45,992.5,80.0,2.55,13.5,792.0,915.62,708.67
2018,3,5,13,0,992.0,79.0,2.5,13.7,785.0,885.6,687.33
2018,3,5,13,15,988.0,78.5,2.5,13.75,769.5,849.92,662.84
2018,3,5,13,30,984.0,78.0,2.5,13.8,754.0,811.11,636.04
2018,3,5,13,45,977.5,77.5,2.5,13.85,730.5,767.62,605.69
2018,3,5,14,0,971.0,77.0,2.5,13.9,707.0,721.58,572.44
2018,3,5,14,15,962.0,75.5,2.5,13.85,676.0,670.65,533.44
2018,3,5,14,30,953.0,74.0,2.5,13.8,645.0,617.89,491.94
2018,3,5,14,45,940.0,72.5,2.45,13.7,607.5,561.48,446.25
2018,3,5,15,0,927.0,71.0,2.4,13.6,570.0,504.15,398.41
2018,3,5,15,15,909.5,68.5,2.4,13.6,526.5,443.36,346.33
2018,3,5,15,30,892.0,66.0,2.4,13.6,483.0,382.73,292.77
2018,3,5,15,45,864.0,64.0,2.1,13.1,434.5,319.88,236.44
2018,3,5,16,0,836.0,62.0,1.8,12.6,386.0,256.55,179.3
2018,3,5,16,15,801.0,59.0,1.6,11.7,335.5,195.47,125.57
2018,3,5,16,30,766.0,56.0,1.4,10.8,285.0,137.88,78.5
2018,3,5,16,45,709.0,51.0,1.25,9.9,232.5,81.07,41.52
2018,3,5,17,0,652.0,46.0,1.1,9.0,180.0,36.83,27.78
2018,3,5,17,15,474.5,39.0,1.15,8.5,122.0,29.47,20.83
2018,3,5,17,30,297.0,32.0,1.2,8.0,64.0,25.27,16.18
2018,3,5,17,45,191.5,21.0,1.25,7.45,37.5,17.16,0.0
2018,3,5,18,0,86.0,10.0,1.3,6.9,11.0,9.53,0.0
2018,3,5,18,15,43.0,5.0,1.3,6.75,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.25,4.5,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.2,5.1,3.0,0.0,0.0
2018,3,6,6,45,59.0,14.5,1.15,5.65,18.5,35.7,0.0
2018,3,6,7,0,98.0,26.0,1.1,6.2,34.0,84.28,56.99
2018,3,6,7,15,147.5,39.0,1.3,6.85,61.0,127.53,102.51
2018,3,6,7,30,197.0,52.0,1.5,7.5,88.0,186.47,155.51
2018,3,6,7,45,152.5,78.5,1.65,8.1,111.5,191.87,161.43
2018,3,6,8,0,108.0,105.0,1.8,8.7,135.0,192.55,162.0
2018,3,6,8,15,127.5,128.0,1.9,9.3,170.0,236.0,198.82
2018,3,6,8,30,147.0,151.0,2.0,9.9,205.0,280.42,235.42
2018,3,6,8,45,207.0,167.5,2.05,10.5,254.5,347.58,290.65
2018,3,6,9,0,267.0,184.0,2.1,11.1,304.0,431.17,357.14
2018,3,6,9,15,420.0,170.5,2.1,11.65,380.5,558.52,457.84
2018,3,6,9,30,573.0,157.0,2.1,12.2,457.0,680.95,550.65
2018,3,6,9,45,753.0,117.0,2.1,12.75,541.5,808.08,640.71
2018,3,6,10,0,933.0,77.0,2.1,13.3,626.0,920.71,716.19
2018,3,6,10,15,942.5,79.0,2.05,13.75,658.5,945.24,728.68
2018,3,6,10,30,952.0,81.0,2.0,14.2,691.0,966.26,739.66
2018,3,6,10,45,958.0,82.0,1.95,14.65,715.5,979.23,745.2
2018,3,6,11,0,964.0,83.0,1.9,15.1,740.0,988.38,748.34
2018,3,6,11,15,968.5,83.5,1.8,15.45,757.5,991.65,747.31
2018,3,6,11,30,973.0,84.0,1.7,15.8,775.0,990.96,743.83
2018,3,6,11,45,975.0,84.5,1.6,16.2,784.5,984.01,736.25
2018,3,6,12,0,977.0,85.0,1.5,16.6,794.0,973.1,726.29
2018,3,6,12,15,977.5,84.5,1.4,16.85,795.0,955.83,712.75
2018,3,6,12,30,978.0,84.0,1.3,17.1,796.0,934.77,696.93
2018,3,6,12,45,976.0,84.5,1.2,17.35,789.0,909.01,678.18
2018,3,6,13,0,974.0,85.0,1.1,17.6,782.0,879.73,657.25
2018,3,6,13,15,970.0,83.5,0.95,17.7,766.0,843.39,631.3
2018,3,6,13,30,966.0,82.0,0.8,17.8,750.0,804.02,603.38
2018,3,6,13,45,912.5,94.5,0.7,17.95,709.0,741.66,560.48
2018,3,6,14,0,859.0,107.0,0.6,18.1,668.0,682.39,517.58
2018,3,6,14,15,813.5,113.0,0.6,18.05,625.5,620.45,473.27
2018,3,6,14,30,768.0,119.0,0.6,18.0,583.0,560.17,428.97
2018,3,6,14,45,798.0,102.0,0.6,18.0,558.5,518.76,397.43
2018,3,6,15,0,828.0,85.0,0.6,18.0,534.0,472.61,360.66
2018,3,6,15,15,828.5,77.0,0.6,18.0,497.0,418.42,316.27
2018,3,6,15,30,829.0,69.0,0.6,18.0,460.0,362.75,269.06
2018,3,6,15,45,776.0,70.0,0.65,17.6,407.0,298.38,215.3
2018,3,6,16,0,723.0,71.0,0.7,17.2,354.0,238.97,164.88
2018,3,6,16,15,638.0,73.5,0.75,16.4,299.0,177.9,115.36
2018,3,6,16,30,553.0,76.0,0.8,15.6,244.0,128.6,78.39
2018,3,6,16,45,464.5,70.0,0.9,14.75,193.5,81.66,48.74
2018,3,6,17,0,376.0,64.0,1.0,13.9,143.0,47.73,36.88
2018,3,6,17,15,306.0,51.5,1.05,13.2,104.0,39.22,28.99
2018,3,6,17,30,236.0,39.0,1.1,12.5,65.0,30.35,20.28
2018,3,6,17,45,146.5,23.5,1.15,11.75,37.0,18.6,2.34
2018,3,6,18,0,57.0,8.0,1.2,11.0,9.0,7.63,0.0
2018,3,6,18,15,28.5,4.0,1.2,10.7,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.75,8.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,0.8,8.85,10.0,12.33,0.0
2018,3,7,7,0,0.0,18.0,0.8,8.8,18.0,16.7,7.24
2018,3,7,7,15,0.0,28.5,0.75,9.25,28.5,26.46,16.85
2018,3,7,7,30,0.0,39.0,0.7,9.7,39.0,36.23,25.67
2018,3,7,7,45,0.0,42.5,0.7,10.15,42.5,39.48,28.69
2018,3,7,8,0,0.0,46.0,0.7,10.6,46.0,42.73,31.56
2018,3,7,8,15,0.0,46.0,0.75,11.1,46.0,42.73,31.48
2018,3,7,8,30,0.0,46.0,0.8,11.6,46.0,42.73,31.35
2018,3,7,8,45,0.0,58.5,0.9,12.1,58.5,54.39,41.16
2018,3,7,9,0,0.0,71.0,1.0,12.6,71.0,66.07,50.84
2018,3,7,9,15,17.5,128.5,1.2,13.4,138.0,137.5,110.77
2018,3,7,9,30,35.0,186.0,1.4,14.2,205.0,223.64,180.56
2018,3,7,9,45,89.5,226.5,1.6,15.05,278.5,316.46,254.77
2018,3,7,10,0,144.0,267.0,1.8,15.9,352.0,425.1,338.49
2018,3,7,10,15,333.0,242.5,1.95,16.45,453.5,580.03,458.82
2018,3,7,10,30,522.0,218.0,2.1,17.0,555.0,740.61,577.43
2018,3,7,10,45,682.5,170.5,2.3,17.6,628.5,842.96,649.74
2018,3,7,11,0,843.0,123.0,2.5,18.2,702.0,933.2,710.32
2018,3,7,11,15,903.0,102.5,2.55,18.4,736.5,955.55,723.79
2018,3,7,11,30,963.0,82.0,2.6,18.6,771.0,981.93,740.69
2018,3,7,11,45,965.0,83.0,2.7,18.85,780.5,975.6,735.96
2018,3,7,12,0,967.0,84.0,2.8,19.1,790.0,965.33,729.02
2018,3,7,12,15,968.5,83.5,2.8,19.25,791.5,949.06,717.56
2018,3,7,12,30,970.0,83.0,2.8,19.4,793.0,928.98,703.69
2018,3,7,12,45,969.5,82.0,2.85,19.5,786.0,902.96,686.38
2018,3,7,13,0,969.0,81.0,2.9,19.6,779.0,873.4,666.66
2018,3,7,13,15,966.0,79.5,2.9,19.6,763.5,837.97,642.71
2018,3,7,13,30,963.0,78.0,2.9,19.6,748.0,799.44,616.5
2018,3,7,13,45,957.5,77.0,2.9,19.55,725.0,756.75,587.26
2018,3,7,14,0,952.0,76.0,2.9,19.5,702.0,711.52,555.37
2018,3,7,14,15,943.0,74.5,2.9,19.3,671.5,661.29,517.68
2018,3,7,14,30,934.0,73.0,2.9,19.1,641.0,609.27,477.57
2018,3,7,14,45,921.0,71.5,2.9,18.9,603.5,553.65,433.47
2018,3,7,15,0,908.0,70.0,2.9,18.7,566.0,497.16,387.23
2018,3,7,15,15,890.0,68.0,2.9,18.7,523.0,437.53,336.78
2018,3,7,15,30,872.0,66.0,2.9,18.7,480.0,378.14,285.02
2018,3,7,15,45,847.5,63.0,2.65,17.7,432.5,316.39,230.97
2018,3,7,16,0,823.0,60.0,2.4,16.7,385.0,253.69,175.43
2018,3,7,16,15,787.0,57.0,2.3,15.75,334.5,193.06,122.71
2018,3,7,16,30,751.0,54.0,2.2,14.8,284.0,136.06,76.46
2018,3,7,16,45,647.0,52.5,2.05,13.8,225.0,80.4,41.76
2018,3,7,17,0,543.0,51.0,1.9,12.8,166.0,37.38,27.85
2018,3,7,17,15,417.0,44.5,2.0,12.25,118.5,33.96,24.5
2018,3,7,17,30,291.0,38.0,2.1,11.7,71.0,30.66,20.72
2018,3,7,17,45,181.0,24.5,2.15,11.1,41.5,19.39,4.47
2018,3,7,18,0,71.0,11.0,2.2,10.5,12.0,10.48,0.0
2018,3,7,18,15,35.5,5.5,2.2,10.4,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.5,1.0,9.65,2.5,0.0,0.0
2018,3,8,6,30,14.0,5.0,1.1,10.1,5.0,4.77,0.0
2018,3,8,6,45,41.0,20.0,1.15,10.6,23.0,42.32,0.0
2018,3,8,7,0,68.0,35.0,1.2,11.1,41.0,78.85,55.66
2018,3,8,7,15,105.0,53.5,1.2,11.4,70.0,120.62,95.63
2018,3,8,7,30,142.0,72.0,1.2,11.7,99.0,174.51,143.0
2018,3,8,7,45,135.5,91.5,1.25,12.0,123.5,190.0,157.33
2018,3,8,8,0,129.0,111.0,1.3,12.3,148.0,213.24,177.14
2018,3,8,8,15,142.0,132.0,1.35,12.7,180.0,250.56,208.0
2018,3,8,8,30,155.0,153.0,1.4,13.1,212.0,288.41,238.43
2018,3,8,8,45,184.0,173.5,1.45,13.45,252.0,338.06,277.99
2018,3,8,9,0,213.0,194.0,1.5,13.8,292.0,389.06,317.68
2018,3,8,9,15,217.5,195.0,1.55,14.1,303.5,410.59,333.32
2018,3,8,9,30,222.0,196.0,1.6,14.4,315.0,419.21,339.17
2018,3,8,9,45,155.0,218.5,1.65,14.65,304.5,376.99,303.55
2018,3,8,10,0,88.0,241.0,1.7,14.9,294.0,331.06,264.96
2018,3,8,10,15,74.0,258.5,1.7,15.2,304.5,337.61,268.83
2018,3,8,10,30,60.0,276.0,1.7,15.5,315.0,343.39,271.83
2018,3,8,10,45,83.5,290.5,1.7,15.8,347.0,379.67,299.69
2018,3,8,11,0,107.0,305.0,1.7,16.1,379.0,415.77,326.88
2018,3,8,11,15,174.5,312.0,1.75,16.45,436.0,497.01,388.83
2018,3,8,11,30,242.0,319.0,1.8,16.8,493.0,576.56,447.67
2018,3,8,11,45,294.5,322.0,1.85,17.1,536.5,622.38,480.94
2018,3,8,12,0,347.0,325.0,1.9,17.4,580.0,665.75,512.24
2018,3,8,12,15,299.0,329.0,1.95,17.55,549.0,618.51,476.62
2018,3,8,12,30,251.0,333.0,2.0,17.7,518.0,571.68,441.69
2018,3,8,12,45,274.0,319.5,2.1,17.9,519.5,566.94,439.36
2018,3,8,13,0,297.0,306.0,2.2,18.1,521.0,560.22,435.21
2018,3,8,13,15,511.0,235.0,2.2,18.05,596.0,649.56,505.43
2018,3,8,13,30,725.0,164.0,2.2,18.0,671.0,718.73,558.44
2018,3,8,13,45,751.5,151.0,2.25,18.0,662.0,693.29,539.79
2018,3,8,14,0,778.0,138.0,2.3,18.0,653.0,663.59,518.29
2018,3,8,14,15,673.5,163.5,2.25,17.8,595.0,586.78,459.75
2018,3,8,14,30,569.0,189.0,2.2,17.6,537.0,514.04,403.68
2018,3,8,14,45,578.5,172.0,2.15,17.4,508.0,471.16,370.29
2018,3,8,15,0,588.0,155.0,2.1,17.2,479.0,428.44,335.68
2018,3,8,15,15,556.5,149.5,2.1,17.2,437.0,373.19,290.33
2018,3,8,15,30,525.0,144.0,2.1,17.2,395.0,322.52,247.72
2018,3,8,15,45,632.5,111.0,1.9,16.6,384.0,293.11,218.25
2018,3,8,16,0,740.0,78.0,1.7,16.0,373.0,251.39,176.49
2018,3,8,16,15,722.0,70.0,1.6,15.25,326.5,194.14,126.3
2018,3,8,16,30,704.0,62.0,1.5,14.5,280.0,138.53,80.48
2018,3,8,16,45,615.5,57.0,1.35,13.8,223.0,80.19,42.32
2018,3,8,17,0,527.0,52.0,1.2,13.1,166.0,38.03,28.42
2018,3,8,17,15,428.5,45.0,1.25,12.5,121.5,34.25,24.77
2018,3,8,17,30,330.0,38.0,1.3,11.9,77.0,30.48,20.68
2018,3,8,17,45,209.0,25.0,1.35,11.3,45.5,20.62,6.59
2018,3,8,18,0,88.0,12.0,1.4,10.7,14.0,11.44,0.0
2018,3,8,18,15,44.0,6.0,1.4,10.4,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,1.25,7.5,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,1.4,7.9,6.0,12.27,0.0
2018,3,9,6,45,144.5,19.5,1.55,8.35,33.0,90.3,0.0
2018,3,9,7,0,269.0,33.0,1.7,8.8,60.0,179.42,135.65
2018,3,9,7,15,335.5,46.5,1.9,9.25,99.5,241.61,196.98
2018,3,9,7,30,402.0,60.0,2.1,9.7,139.0,310.56,258.91
2018,3,9,7,45,362.0,78.5,2.3,10.15,165.0,326.26,274.56
2018,3,9,8,0,322.0,97.0,2.5,10.6,191.0,339.21,286.19
2018,3,9,8,15,286.0,124.0,2.55,11.15,219.0,348.63,293.35
2018,3,9,8,30,250.0,151.0,2.6,11.7,247.0,365.64,305.58
2018,3,9,8,45,250.5,172.5,2.65,12.2,279.0,399.31,331.48
2018,3,9,9,0,251.0,194.0,2.7,12.7,311.0,431.97,355.86
2018,3,9,9,15,303.5,205.0,2.6,13.2,359.5,493.44,403.34
2018,3,9,9,30,356.0,216.0,2.5,13.7,408.0,556.87,450.88
2018,3,9,9,45,255.0,236.0,2.4,14.25,378.5,498.74,401.29
2018,3,9,10,0,154.0,256.0,2.3,14.8,349.0,420.85,337.09
2018,3,9,10,15,147.0,277.0,2.25,15.1,369.5,438.82,349.7
2018,3,9,10,30,140.0,298.0,2.2,15.4,390.0,455.77,360.9
2018,3,9,10,45,282.0,289.5,2.1,15.75,483.0,589.71,463.71
2018,3,9,11,0,424.0,281.0,2.0,16.1,576.0,722.92,560.6
2018,3,9,11,15,388.0,301.0,2.05,16.25,576.0,696.21,538.83
2018,3,9,11,30,352.0,321.0,2.1,16.4,576.0,680.43,526.02
2018,3,9,11,45,354.0,325.5,2.2,16.55,584.5,680.91,526.36
2018,3,9,12,0,356.0,330.0,2.3,16.7,593.0,679.73,525.41
2018,3,9,12,15,374.5,324.0,2.25,16.7,601.0,680.22,525.79
2018,3,9,12,30,393.0,318.0,2.2,16.7,609.0,678.59,524.66
2018,3,9,12,45,422.0,302.0,2.2,16.75,612.0,681.88,527.49
2018,3,9,13,0,451.0,286.0,2.2,16.8,615.0,673.25,521.88
2018,3,9,13,15,505.0,261.0,2.2,16.75,622.5,671.87,522.29
2018,3,9,13,30,559.0,236.0,2.2,16.7,630.0,665.41,518.73
2018,3,9,13,45,664.5,187.5,2.2,16.65,641.0,669.63,523.69
2018,3,9,14,0,770.0,139.0,2.2,16.6,652.0,660.49,518.28
2018,3,9,14,15,762.0,134.0,2.15,16.45,622.5,613.45,482.5
2018,3,9,14,30,754.0,129.0,2.1,16.3,593.0,565.13,445.17
2018,3,9,14,45,670.5,144.5,2.05,16.2,539.0,496.1,390.71
2018,3,9,15,0,587.0,160.0,2.0,16.1,485.0,433.35,340.39
2018,3,9,15,15,518.0,163.0,2.0,16.1,434.0,370.2,289.25
2018,3,9,15,30,449.0,166.0,2.0,16.1,383.0,315.53,244.27
2018,3,9,15,45,387.0,158.5,1.8,15.55,332.5,260.54,199.13
2018,3,9,16,0,325.0,151.0,1.6,15.0,282.0,212.86,160.17
2018,3,9,16,15,332.0,129.5,1.5,14.4,248.0,173.12,125.78
2018,3,9,16,30,339.0,108.0,1.4,13.8,214.0,130.61,90.09
2018,3,9,16,45,319.0,91.0,1.35,13.15,177.0,90.82,61.18
2018,3,9,17,0,299.0,74.0,1.3,12.5,140.0,54.97,43.61
2018,3,9,17,15,247.0,58.0,1.3,12.15,103.0,43.98,33.45
2018,3,9,17,30,195.0,42.0,1.3,11.8,66.0,32.49,22.52
2018,3,9,17,45,125.5,27.0,1.35,11.4,39.5,21.29,8.18
2018,3,9,18,0,56.0,12.0,1.4,11.0,13.0,11.44,0.0
2018,3,9,18,15,28.0,6.0,1.4,10.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.35,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.6,1.0,2.6,0.0
2018,3,10,6,45,2.5,3.0,0.9,8.85,3.0,3.77,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.1,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.8,9.4,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.7,8.0,7.4,0.79
2018,3,10,7,45,0.0,10.0,0.8,9.95,10.0,9.26,2.45
2018,3,10,8,0,0.0,12.0,0.8,10.2,12.0,11.12,4.09
2018,3,10,8,15,0.0,22.5,0.7,10.4,22.5,20.87,12.6
2018,3,10,8,30,0.0,33.0,0.6,10.6,33.0,30.63,21.03
2018,3,10,8,45,0.0,47.0,0.5,10.8,47.0,43.68,32.18
2018,3,10,9,0,0.0,61.0,0.4,11.0,61.0,56.74,43.2
2018,3,10,9,15,0.0,68.5,0.45,11.3,68.5,63.75,48.92
2018,3,10,9,30,0.0,76.0,0.5,11.6,76.0,70.77,54.61
2018,3,10,9,45,0.0,97.5,0.55,11.9,97.5,91.15,71.41
2018,3,10,10,0,0.0,119.0,0.6,12.2,119.0,112.17,88.49
2018,3,10,10,15,0.5,125.0,0.65,12.4,125.5,118.38,93.3
2018,3,10,10,30,1.0,131.0,0.7,12.6,132.0,124.61,98.16
2018,3,10,10,45,0.5,123.0,0.75,12.8,123.5,116.19,91.05
2018,3,10,11,0,0.0,115.0,0.8,13.0,115.0,107.9,84.1
2018,3,10,11,15,3.0,149.5,0.8,13.1,151.5,144.2,113.64
2018,3,10,11,30,6.0,184.0,0.8,13.2,188.0,180.75,142.8
2018,3,10,11,45,3.5,166.0,0.85,13.25,168.5,160.44,126.23
2018,3,10,12,0,1.0,148.0,0.9,13.3,149.0,140.45,110.09
2018,3,10,12,15,3.0,167.5,0.85,13.35,170.0,160.97,126.67
2018,3,10,12,30,5.0,187.0,0.8,13.4,191.0,181.39,142.91
2018,3,10,12,45,5.0,186.5,0.8,13.45,190.5,180.52,142.13
2018,3,10,13,0,5.0,186.0,0.8,13.5,190.0,179.63,141.46
2018,3,10,13,15,4.0,177.0,0.75,13.5,180.0,169.78,133.62
2018,3,10,13,30,3.0,168.0,0.7,13.5,170.0,160.06,125.93
2018,3,10,13,45,4.0,176.5,0.65,13.5,179.0,168.51,132.86
2018,3,10,14,0,5.0,185.0,0.6,13.5,188.0,176.77,139.57
2018,3,10,14,15,4.0,174.5,0.55,13.4,177.0,165.68,130.85
2018,3,10,14,30,3.0,164.0,0.5,13.3,166.0,154.74,122.31
2018,3,10,14,45,4.5,165.0,0.5,13.25,167.5,155.95,123.63
2018,3,10,15,0,6.0,166.0,0.5,13.2,169.0,156.89,124.68
2018,3,10,15,15,11.5,169.5,0.5,13.2,175.0,161.43,128.62
2018,3,10,15,30,17.0,173.0,0.5,13.2,181.0,165.02,131.69
2018,3,10,15,45,21.0,161.5,0.45,12.95,170.5,153.86,122.77
2018,3,10,16,0,25.0,150.0,0.4,12.7,160.0,142.14,113.27
2018,3,10,16,15,30.5,129.0,0.45,12.35,139.5,120.52,95.44
2018,3,10,16,30,36.0,108.0,0.5,12.0,119.0,99.87,78.2
2018,3,10,16,45,18.0,76.0,0.6,11.7,81.5,68.87,53.06
2018,3,10,17,0,0.0,44.0,0.7,11.4,44.0,40.88,31.25
2018,3,10,17,15,0.0,33.5,0.75,11.15,33.5,31.1,22.21
2018,3,10,17,30,0.0,23.0,0.8,10.9,23.0,21.34,13.02
2018,3,10,17,45,1.0,14.0,0.85,10.65,14.0,12.98,3.39
2018,3,10,18,0,2.0,5.0,0.9,10.4,5.0,4.77,0.0
2018,3,10,18,15,1.0,2.5,0.9,10.3,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.75,6.55,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.8,7.0,11.0,38.84,0.0
2018,3,11,6,45,245.0,22.0,0.8,7.5,44.5,135.39,34.77
2018,3,11,7,0,402.0,34.0,0.8,8.0,78.0,240.9,186.96
2018,3,11,7,15,499.0,42.0,0.75,8.5,126.0,319.65,259.84
2018,3,11,7,30,596.0,50.0,0.7,9.0,174.0,407.46,335.09
2018,3,11,7,45,655.0,55.5,0.65,9.5,225.5,474.01,390.34
2018,3,11,8,0,714.0,61.0,0.6,10.0,277.0,548.75,448.89
2018,3,11,8,15,752.5,65.0,0.5,10.65,328.5,610.77,493.74
2018,3,11,8,30,791.0,69.0,0.4,11.3,380.0,673.59,535.27
2018,3,11,8,45,818.0,72.0,0.35,12.0,428.5,726.78,568.67
2018,3,11,9,0,845.0,75.0,0.3,12.7,477.0,779.05,600.29
2018,3,11,9,15,866.0,77.0,0.35,13.3,521.5,816.9,623.14
2018,3,11,9,30,887.0,79.0,0.4,13.9,566.0,859.46,649.02
2018,3,11,9,45,902.5,80.5,0.5,14.55,605.5,894.33,670.28
2018,3,11,10,0,918.0,82.0,0.6,15.2,645.0,926.39,689.7
2018,3,11,10,15,913.5,88.0,0.75,15.7,672.0,942.51,700.19
2018,3,11,10,30,909.0,94.0,0.9,16.2,699.0,954.72,708.38
2018,3,11,10,45,876.5,111.5,1.1,16.75,712.0,958.24,711.74
2018,3,11,11,0,844.0,129.0,1.3,17.3,725.0,949.29,706.88
2018,3,11,11,15,890.0,114.5,1.45,17.6,756.0,965.66,718.56
2018,3,11,11,30,936.0,100.0,1.6,17.9,787.0,986.57,732.89
2018,3,11,11,45,935.0,101.5,1.7,18.25,795.0,977.79,726.92
2018,3,11,12,0,934.0,103.0,1.8,18.6,803.0,965.25,718.9
2018,3,11,12,15,947.5,98.0,1.9,18.75,808.5,954.83,712.89
2018,3,11,12,30,961.0,93.0,2.0,18.9,814.0,940.31,704.16
2018,3,11,12,45,957.5,93.5,2.05,19.05,806.0,913.19,686.49
2018,3,11,13,0,954.0,94.0,2.1,19.2,798.0,882.72,666.63
2018,3,11,13,15,941.0,97.0,2.1,19.2,779.5,844.2,641.09
2018,3,11,13,30,928.0,100.0,2.1,19.2,761.0,803.23,613.74
2018,3,11,13,45,929.0,96.0,2.05,19.25,740.0,762.89,586.13
2018,3,11,14,0,930.0,92.0,2.0,19.3,719.0,719.64,555.48
2018,3,11,14,15,890.5,98.5,1.9,19.3,677.5,658.83,509.72
2018,3,11,14,30,851.0,105.0,1.8,19.3,636.0,599.76,464.42
2018,3,11,14,45,812.0,107.0,1.7,19.25,590.0,536.69,415.36
2018,3,11,15,0,773.0,109.0,1.6,19.2,544.0,475.6,366.66
2018,3,11,15,15,765.5,99.0,1.6,19.2,502.5,418.73,320.09
2018,3,11,15,30,758.0,89.0,1.6,19.2,461.0,361.4,271.56
2018,3,11,15,45,715.0,88.5,1.25,18.9,412.0,299.66,218.65
2018,3,11,16,0,672.0,88.0,0.9,18.6,363.0,243.74,170.23
2018,3,11,16,15,669.0,78.0,0.85,18.15,322.5,191.11,124.27
2018,3,11,16,30,666.0,68.0,0.8,17.7,282.0,138.44,80.69
2018,3,11,16,45,614.0,62.0,0.7,17.2,232.5,86.23,46.08
2018,3,11,17,0,562.0,56.0,0.6,16.7,183.0,40.98,30.63
2018,3,11,17,15,489.5,47.5,0.65,16.3,137.5,36.04,26.05
2018,3,11,17,30,417.0,39.0,0.7,15.9,92.0,30.91,20.95
2018,3,11,17,45,268.5,26.5,0.7,15.5,55.0,21.58,9.84
2018,3,11,18,0,120.0,14.0,0.7,15.1,18.0,13.34,0.0
2018,3,11,18,15,60.0,7.0,0.7,14.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.15,9.65,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.2,10.2,11.0,31.02,0.0
2018,3,12,6,45,186.0,24.5,1.25,10.75,42.5,117.59,47.4
2018,3,12,7,0,308.0,39.0,1.3,11.3,74.0,205.11,159.26
2018,3,12,7,15,421.5,47.5,1.4,11.85,122.0,288.84,234.44
2018,3,12,7,30,535.0,56.0,1.5,12.4,170.0,383.0,315.13
2018,3,12,7,45,604.0,60.5,1.6,12.95,221.5,455.65,376.18
2018,3,12,8,0,673.0,65.0,1.7,13.5,273.0,533.03,438.58
2018,3,12,8,15,714.0,69.0,1.85,14.35,323.5,591.39,483.73
2018,3,12,8,30,755.0,73.0,2.0,15.2,374.0,654.63,529.3
2018,3,12,8,45,784.5,76.0,2.15,16.1,422.0,708.49,566.39
2018,3,12,9,0,814.0,79.0,2.3,17.0,470.0,761.68,602.14
2018,3,12,9,15,824.0,84.0,2.4,17.55,510.5,800.11,627.02
2018,3,12,9,30,834.0,89.0,2.5,18.1,551.0,836.01,649.9
2018,3,12,9,45,857.5,88.0,2.65,18.7,591.0,866.31,668.88
2018,3,12,10,0,881.0,87.0,2.8,19.3,631.0,901.62,691.28
2018,3,12,10,15,860.5,100.0,2.85,19.6,653.5,918.47,700.82
2018,3,12,10,30,840.0,113.0,2.9,19.9,676.0,923.31,702.38
2018,3,12,10,45,877.0,102.5,3.0,20.2,709.0,942.5,714.38
2018,3,12,11,0,914.0,92.0,3.1,20.5,742.0,966.74,729.75
2018,3,12,11,15,890.0,105.0,3.1,20.7,750.0,957.13,721.73
2018,3,12,11,30,866.0,118.0,3.1,20.9,758.0,951.33,716.78
2018,3,12,11,45,897.0,106.0,3.15,21.05,775.5,949.82,715.37
2018,3,12,12,0,928.0,94.0,3.2,21.2,793.0,951.89,716.49
2018,3,12,12,15,758.0,139.5,3.2,21.25,711.0,839.39,639.02
2018,3,12,12,30,588.0,185.0,3.2,21.3,629.0,725.45,558.94
2018,3,12,12,45,299.5,193.0,3.2,21.4,419.0,467.43,365.57
2018,3,12,13,0,11.0,201.0,3.2,21.5,209.0,198.96,152.88
2018,3,12,13,15,8.0,178.5,3.2,21.4,184.5,174.31,134.16
2018,3,12,13,30,5.0,156.0,3.2,21.3,160.0,150.1,115.18
2018,3,12,13,45,26.0,216.0,3.2,21.2,234.0,225.87,175.51
2018,3,12,14,0,47.0,276.0,3.2,21.1,308.0,295.83,230.16
2018,3,12,14,15,28.5,238.5,3.2,20.95,257.5,244.4,190.14
2018,3,12,14,30,10.0,201.0,3.2,20.8,207.0,193.31,150.24
2018,3,12,14,45,8.0,171.5,3.2,20.7,176.0,163.8,127.24
2018,3,12,15,0,6.0,142.0,3.2,20.6,145.0,134.78,104.35
2018,3,12,15,15,18.0,145.5,3.2,20.6,154.5,142.33,110.65
2018,3,12,15,30,30.0,149.0,3.2,20.6,164.0,148.14,115.32
2018,3,12,15,45,26.5,137.5,3.05,19.95,149.5,133.87,104.15
2018,3,12,16,0,23.0,126.0,2.9,19.3,135.0,120.04,93.27
2018,3,12,16,15,52.5,103.0,2.6,18.65,121.0,103.11,78.4
2018,3,12,16,30,82.0,80.0,2.3,18.0,107.0,81.19,59.08
2018,3,12,16,45,112.0,79.5,2.05,17.35,109.5,75.56,54.29
2018,3,12,17,0,142.0,79.0,1.8,16.7,112.0,61.59,48.74
2018,3,12,17,15,160.5,62.5,1.9,16.3,91.0,49.64,37.91
2018,3,12,17,30,179.0,46.0,2.0,15.9,70.0,37.22,26.38
2018,3,12,17,45,110.5,29.5,2.05,15.45,42.0,24.27,12.4
2018,3,12,18,0,42.0,13.0,2.1,15.0,14.0,12.39,0.0
2018,3,12,18,15,21.0,6.5,2.25,14.85,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,12.75,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,12.8,3.0,7.26,0.0
2018,3,13,6,45,6.5,4.5,2.6,12.85,4.5,7.19,0.0
2018,3,13,7,0,0.0,6.0,2.6,12.9,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.65,12.9,7.5,6.94,0.24
2018,3,13,7,30,0.0,9.0,2.7,12.9,9.0,8.33,1.51
2018,3,13,7,45,0.0,14.0,2.8,12.85,14.0,12.97,5.56
2018,3,13,8,0,0.0,19.0,2.9,12.8,19.0,17.61,9.58
2018,3,13,8,15,0.0,19.5,3.0,12.65,19.5,18.08,9.98
2018,3,13,8,30,0.0,20.0,3.1,12.5,20.0,18.55,10.35
2018,3,13,8,45,0.0,22.5,3.25,12.35,22.5,20.88,12.32
2018,3,13,9,0,0.0,25.0,3.4,12.2,25.0,23.21,14.27
2018,3,13,9,15,0.0,33.0,3.5,12.25,33.0,30.67,20.57
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,38.12,26.83
2018,3,13,9,45,0.0,55.5,3.7,12.35,55.5,51.65,38.17
2018,3,13,10,0,0.0,70.0,3.8,12.4,70.0,65.2,49.45
2018,3,13,10,15,0.5,96.5,3.95,12.6,97.0,90.53,70.47
2018,3,13,10,30,1.0,123.0,4.1,12.8,124.0,116.7,91.97
2018,3,13,10,45,5.5,158.5,4.2,13.0,162.5,155.71,123.99
2018,3,13,11,0,10.0,194.0,4.3,13.2,201.0,195.05,155.89
2018,3,13,11,15,125.0,264.5,4.35,13.4,357.0,398.5,322.06
2018,3,13,11,30,240.0,335.0,4.4,13.6,513.0,593.38,473.56
2018,3,13,11,45,317.0,320.5,4.5,13.8,559.0,643.17,512.27
2018,3,13,12,0,394.0,306.0,4.6,14.0,605.0,690.22,549.16
2018,3,13,12,15,267.5,320.0,4.6,14.1,523.0,582.28,463.86
2018,3,13,12,30,141.0,334.0,4.6,14.2,441.0,467.28,372.29
2018,3,13,12,45,104.5,313.0,4.65,14.35,392.0,408.16,325.79
2018,3,13,13,0,68.0,292.0,4.7,14.5,343.0,342.58,273.55
2018,3,13,13,15,71.5,289.5,4.65,14.55,342.0,338.96,270.95
2018,3,13,13,30,75.0,287.0,4.6,14.6,341.0,334.86,267.83
2018,3,13,13,45,137.0,297.0,4.6,14.6,392.0,390.11,312.84
2018,3,13,14,0,199.0,307.0,4.6,14.6,443.0,432.77,347.14
2018,3,13,14,15,206.5,286.0,4.55,14.55,421.5,405.29,325.64
2018,3,13,14,30,214.0,265.0,4.5,14.5,400.0,376.98,303.38
2018,3,13,14,45,207.0,248.0,4.45,14.5,372.5,343.85,276.7
2018,3,13,15,0,200.0,231.0,4.4,14.5,345.0,311.23,250.11
2018,3,13,15,15,246.0,216.0,4.4,14.5,345.5,304.16,243.39
2018,3,13,15,30,292.0,201.0,4.4,14.5,346.0,290.24,230.07
2018,3,13,15,45,267.5,184.0,4.1,14.1,307.0,247.34,193.93
2018,3,13,16,0,243.0,167.0,3.8,13.7,268.0,207.19,160.1
2018,3,13,16,15,230.5,146.5,3.35,13.2,232.5,169.31,128.0
2018,3,13,16,30,218.0,126.0,2.9,12.7,197.0,133.13,98.12
2018,3,13,16,45,238.5,104.5,2.45,12.15,170.0,100.14,71.8
2018,3,13,17,0,259.0,83.0,2.0,11.6,143.0,65.06,52.86
2018,3,13,17,15,216.0,65.5,1.8,11.0,107.0,51.93,40.83
2018,3,13,17,30,173.0,48.0,1.6,10.4,71.0,38.72,28.43
2018,3,13,17,45,115.5,31.5,1.45,9.8,44.0,25.83,14.55
2018,3,13,18,0,58.0,15.0,1.3,9.2,17.0,14.3,0.0
2018,3,13,18,15,29.0,7.5,1.2,9.1,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,6,15,1.0,1.5,1.3,6.6,1.5,0.0,0.0
2018,3,14,6,30,2.0,3.0,1.5,7.3,3.0,3.54,0.0
2018,3,14,6,45,1.0,4.5,1.65,8.05,4.5,4.56,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.8,6.0,5.55,0.0
2018,3,14,7,15,0.0,8.0,1.95,9.05,8.0,7.4,0.74
2018,3,14,7,30,0.0,10.0,2.1,9.3,10.0,9.26,2.42
2018,3,14,7,45,0.0,16.0,2.25,9.6,16.0,14.83,7.32
2018,3,14,8,0,0.0,22.0,2.4,9.9,22.0,20.4,12.18
2018,3,14,8,15,1.0,55.0,2.5,10.0,55.5,51.82,39.44
2018,3,14,8,30,2.0,88.0,2.6,10.1,89.0,84.35,67.25
2018,3,14,8,45,13.0,130.0,2.7,10.15,136.5,135.92,111.13
2018,3,14,9,0,24.0,172.0,2.8,10.2,184.0,189.05,155.49
2018,3,14,9,15,14.5,166.5,2.9,10.2,174.0,174.32,142.38
2018,3,14,9,30,5.0,161.0,3.0,10.2,164.0,159.67,129.51
2018,3,14,9,45,2.5,142.5,3.1,10.2,144.0,137.98,111.1
2018,3,14,10,0,0.0,124.0,3.2,10.2,124.0,116.99,93.29
2018,3,14,10,15,0.0,111.0,3.25,10.2,111.0,104.13,82.39
2018,3,14,10,30,0.0,98.0,3.3,10.2,98.0,91.52,71.73
2018,3,14,10,45,0.0,86.0,3.4,10.25,86.0,80.21,62.15
2018,3,14,11,0,0.0,74.0,3.5,10.3,74.0,69.0,52.68
2018,3,14,11,15,127.5,178.0,3.45,10.35,273.5,317.85,261.92
2018,3,14,11,30,255.0,282.0,3.4,10.4,473.0,549.29,444.78
2018,3,14,11,45,353.5,290.5,3.4,10.4,558.5,644.65,518.02
2018,3,14,12,0,452.0,299.0,3.4,10.4,644.0,747.43,595.36
2018,3,14,12,15,330.5,319.0,3.35,10.5,571.5,637.82,509.49
2018,3,14,12,30,209.0,339.0,3.3,10.6,499.0,531.92,426.06
2018,3,14,12,45,141.0,340.5,3.25,10.65,448.0,467.57,374.88
2018,3,14,13,0,73.0,342.0,3.2,10.7,397.0,397.63,318.63
2018,3,14,13,15,172.0,320.0,3.2,10.75,446.0,456.55,367.89
2018,3,14,13,30,271.0,298.0,3.2,10.8,495.0,506.81,408.91
2018,3,14,13,45,289.5,281.5,3.15,10.9,485.5,489.56,395.51
2018,3,14,14,0,308.0,265.0,3.1,11.0,476.0,470.25,380.63
2018,3,14,14,15,410.0,230.0,3.05,11.05,498.0,488.01,395.61
2018,3,14,14,30,512.0,195.0,3.0,11.1,520.0,490.66,397.7
2018,3,14,14,45,518.5,186.0,3.0,11.15,499.0,456.48,369.32
2018,3,14,15,0,525.0,177.0,3.0,11.2,478.0,420.6,338.95
2018,3,14,15,15,606.0,147.0,3.0,11.2,469.5,397.16,317.14
