Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.75,8.9,7.0,0.0,0.0
2018,4,24,5,30,70.0,12.0,2.0,9.4,14.0,27.42,0.0
2018,4,24,5,45,180.5,27.5,2.25,9.9,46.0,94.27,47.61
2018,4,24,6,0,291.0,43.0,2.5,10.4,78.0,163.94,123.98
2018,4,24,6,15,391.5,53.5,2.5,10.9,125.0,233.33,186.35
2018,4,24,6,30,492.0,64.0,2.5,11.4,172.0,314.08,257.15
2018,4,24,6,45,556.5,71.5,2.55,11.9,224.5,383.36,317.28
2018,4,24,7,0,621.0,79.0,2.6,12.4,277.0,458.26,379.93
2018,4,24,7,15,665.0,84.5,2.55,12.95,330.5,523.47,432.33
2018,4,24,7,30,709.0,90.0,2.5,13.5,384.0,591.33,484.73
2018,4,24,7,45,741.5,93.5,2.45,14.05,436.5,650.88,528.84
2018,4,24,8,0,774.0,97.0,2.4,14.6,489.0,708.21,568.23
2018,4,24,8,15,798.0,100.0,2.4,15.05,539.0,761.64,604.1
2018,4,24,8,30,822.0,103.0,2.4,15.5,589.0,814.28,638.62
2018,4,24,8,45,840.5,105.5,2.35,16.0,635.5,860.5,667.36
2018,4,24,9,0,859.0,108.0,2.3,16.5,682.0,904.92,694.29
2018,4,24,9,15,872.0,110.0,2.3,16.9,723.0,933.92,710.99
2018,4,24,9,30,885.0,112.0,2.3,17.3,764.0,967.73,730.97
2018,4,24,9,45,895.0,114.0,2.3,17.7,799.5,995.84,746.91
2018,4,24,10,0,905.0,116.0,2.3,18.1,835.0,1020.82,760.76
2018,4,24,10,15,912.0,117.5,2.35,18.45,863.5,1038.98,770.87
2018,4,24,10,30,919.0,119.0,2.4,18.8,892.0,1053.63,778.83
2018,4,24,10,45,923.0,120.0,2.45,19.1,912.5,1061.12,782.42
2018,4,24,11,0,927.0,121.0,2.5,19.4,933.0,1064.9,783.8
2018,4,24,11,15,929.5,121.5,2.55,19.6,946.0,1062.92,781.92
2018,4,24,11,30,932.0,122.0,2.6,19.8,959.0,1057.21,777.81
2018,4,24,11,45,927.0,126.0,2.7,19.95,963.0,1044.0,769.63
2018,4,24,12,0,922.0,130.0,2.8,20.1,967.0,1027.25,759.24
2018,4,24,12,15,902.5,140.5,2.85,20.2,958.0,999.8,741.5
2018,4,24,12,30,883.0,151.0,2.9,20.3,949.0,969.52,721.94
2018,4,24,12,45,911.0,132.5,3.0,20.4,948.0,951.53,710.96
2018,4,24,13,0,939.0,114.0,3.1,20.5,947.0,928.83,696.66
2018,4,24,13,15,935.5,112.5,3.2,20.45,928.5,891.65,672.85
2018,4,24,13,30,932.0,111.0,3.3,20.4,910.0,851.73,646.96
2018,4,24,13,45,923.5,112.0,3.4,20.3,884.0,807.85,618.09
2018,4,24,14,0,915.0,113.0,3.5,20.2,858.0,761.95,587.38
2018,4,24,14,15,906.5,111.5,3.6,20.0,825.5,711.95,551.79
2018,4,24,14,30,898.0,110.0,3.7,19.8,793.0,660.44,513.46
2018,4,24,14,45,890.0,107.0,3.8,19.55,755.5,606.58,472.27
2018,4,24,15,0,882.0,104.0,3.9,19.3,718.0,551.66,428.85
2018,4,24,15,15,867.5,101.5,3.9,19.3,674.0,493.37,380.82
2018,4,24,15,30,853.0,99.0,3.9,19.3,630.0,432.14,329.15
2018,4,24,15,45,830.5,97.0,3.9,18.45,581.0,371.59,277.63
2018,4,24,16,0,808.0,95.0,3.9,17.6,532.0,312.69,226.17
2018,4,24,16,15,771.0,93.5,3.9,17.05,478.0,252.87,173.93
2018,4,24,16,30,734.0,92.0,3.9,16.5,424.0,192.77,122.96
2018,4,24,16,45,702.0,87.0,3.85,15.9,373.0,138.2,80.55
2018,4,24,17,0,670.0,82.0,3.8,15.3,322.0,87.46,50.24
2018,4,24,17,15,617.0,75.5,3.6,14.5,268.5,52.71,41.51
2018,4,24,17,30,564.0,69.0,3.4,13.7,215.0,50.22,39.39
2018,4,24,17,45,485.5,60.0,3.2,12.95,165.5,45.35,34.92
2018,4,24,18,0,407.0,51.0,3.0,12.2,116.0,40.27,30.0
2018,4,24,18,15,286.5,38.0,2.95,11.7,75.5,29.61,19.65
2018,4,24,18,30,166.0,25.0,2.9,11.2,35.0,19.86,2.69
2018,4,24,18,45,83.0,12.5,2.8,10.7,17.5,11.91,0.0
2018,4,24,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,40.0,7.0,2.25,6.65,8.0,0.0,0.0
2018,4,25,5,30,80.0,14.0,2.5,7.2,16.0,31.77,0.0
2018,4,25,5,45,206.0,28.5,2.75,7.7,50.0,103.85,58.7
2018,4,25,6,0,332.0,43.0,3.0,8.2,84.0,178.07,136.54
2018,4,25,6,15,424.0,52.5,3.0,8.65,130.5,246.2,198.8
2018,4,25,6,30,516.0,62.0,3.0,9.1,177.0,323.84,267.99
2018,4,25,6,45,576.0,69.0,3.05,9.55,229.0,391.47,327.55
2018,4,25,7,0,636.0,76.0,3.1,10.0,281.0,464.23,389.3
2018,4,25,7,15,677.5,81.5,3.0,10.5,334.5,528.59,441.69
2018,4,25,7,30,719.0,87.0,2.9,11.0,388.0,595.34,493.9
2018,4,25,7,45,749.0,91.5,2.85,11.55,440.5,654.71,538.42
2018,4,25,8,0,779.0,96.0,2.8,12.1,493.0,711.76,578.16
2018,4,25,8,15,800.5,99.5,2.75,12.7,542.5,763.91,613.06
2018,4,25,8,30,822.0,103.0,2.7,13.3,592.0,815.1,646.41
2018,4,25,8,45,838.5,106.0,2.6,13.9,637.5,860.11,674.18
2018,4,25,9,0,855.0,109.0,2.5,14.5,683.0,903.2,699.97
2018,4,25,9,15,866.5,111.5,2.45,15.0,723.0,938.92,720.84
2018,4,25,9,30,878.0,114.0,2.4,15.5,763.0,963.95,734.2
2018,4,25,9,45,887.0,115.5,2.4,16.05,797.5,990.34,748.86
2018,4,25,10,0,896.0,117.0,2.4,16.6,832.0,1013.6,761.34
2018,4,25,10,15,901.5,119.0,2.45,17.0,859.5,1030.65,770.7
2018,4,25,10,30,907.0,121.0,2.5,17.4,887.0,1044.18,777.88
2018,4,25,10,45,910.5,122.5,2.55,17.85,907.0,1051.58,781.02
2018,4,25,11,0,914.0,124.0,2.6,18.3,927.0,1055.32,781.95
2018,4,25,11,15,915.5,125.0,2.7,18.6,939.5,1052.84,779.94
2018,4,25,11,30,917.0,126.0,2.8,18.9,952.0,1046.69,775.69
2018,4,25,11,45,916.5,126.0,2.85,19.2,956.0,1033.92,766.72
2018,4,25,12,0,916.0,126.0,2.9,19.5,960.0,1017.64,755.58
2018,4,25,12,15,915.5,126.0,3.05,19.6,957.5,997.91,743.69
2018,4,25,12,30,915.0,126.0,3.2,19.7,955.0,974.84,729.49
2018,4,25,12,45,913.5,124.5,3.3,19.8,944.5,946.15,711.05
2018,4,25,13,0,912.0,123.0,3.4,19.9,934.0,914.41,690.45
2018,4,25,13,15,907.5,122.0,3.45,19.85,915.5,877.73,666.38
2018,4,25,13,30,903.0,121.0,3.5,19.8,897.0,838.46,640.33
2018,4,25,13,45,896.5,120.0,3.6,19.75,871.5,795.27,611.5
2018,4,25,14,0,890.0,119.0,3.7,19.7,846.0,750.03,580.82
2018,4,25,14,15,880.5,117.0,3.8,19.45,813.0,700.02,544.79
2018,4,25,14,30,871.0,115.0,3.9,19.2,780.0,648.67,506.43
2018,4,25,14,45,858.5,113.5,3.95,18.95,741.5,594.97,464.96
2018,4,25,15,0,846.0,112.0,4.0,18.7,703.0,538.95,420.48
2018,4,25,15,15,830.5,109.5,4.0,18.7,659.5,481.52,373.06
2018,4,25,15,30,815.0,107.0,4.0,18.7,616.0,424.47,324.56
2018,4,25,15,45,793.5,104.0,4.15,17.8,568.0,365.53,274.52
2018,4,25,16,0,772.0,101.0,4.3,16.9,520.0,308.2,224.54
2018,4,25,16,15,742.5,97.5,4.3,16.25,469.0,246.61,170.68
2018,4,25,16,30,713.0,94.0,4.3,15.6,418.0,191.53,123.38
2018,4,25,16,45,674.0,89.0,4.35,14.95,365.5,137.49,81.41
2018,4,25,17,0,635.0,84.0,4.4,14.3,313.0,88.15,51.67
2018,4,25,17,15,581.0,77.5,4.35,13.6,261.0,54.09,42.89
2018,4,25,17,30,527.0,71.0,4.3,12.9,209.0,51.69,40.84
2018,4,25,17,45,448.5,62.0,4.2,12.15,161.0,46.92,36.44
2018,4,25,18,0,370.0,53.0,4.1,11.4,113.0,40.44,30.28
2018,4,25,18,15,261.0,39.5,4.0,10.95,74.5,30.74,20.78
2018,4,25,18,30,152.0,26.0,3.9,10.5,36.0,20.63,4.73
2018,4,25,18,45,78.5,13.5,3.8,10.05,18.5,12.87,0.0
2018,4,25,19,0,5.0,1.0,3.7,9.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.7,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,5.0,3.0,6.95,5.0,0.0,0.0
2018,4,26,5,30,15.0,10.0,3.2,7.3,10.0,13.01,0.0
2018,4,26,5,45,50.0,25.0,3.4,7.7,30.5,44.48,24.63
2018,4,26,6,0,85.0,40.0,3.6,8.1,51.0,81.83,61.81
2018,4,26,6,15,113.5,58.5,3.65,8.5,80.0,119.02,95.58
2018,4,26,6,30,142.0,77.0,3.7,8.9,109.0,159.02,131.5
2018,4,26,6,45,289.5,88.5,3.75,9.35,175.5,263.68,222.12
2018,4,26,7,0,437.0,100.0,3.8,9.8,242.0,375.51,317.28
2018,4,26,7,15,558.0,97.0,3.8,10.2,311.0,473.36,398.74
2018,4,26,7,30,679.0,94.0,3.8,10.6,380.0,577.82,483.18
2018,4,26,7,45,709.0,98.5,3.75,11.0,431.0,635.41,527.32
2018,4,26,8,0,739.0,103.0,3.7,11.4,482.0,693.6,569.64
2018,4,26,8,15,761.0,107.5,3.65,11.9,531.0,742.39,603.21
2018,4,26,8,30,783.0,112.0,3.6,12.4,580.0,793.65,637.94
2018,4,26,8,45,800.5,115.0,3.6,12.85,625.0,838.19,667.39
2018,4,26,9,0,818.0,118.0,3.6,13.3,670.0,880.99,695.16
2018,4,26,9,15,835.5,118.5,3.65,13.65,711.0,918.93,719.68
2018,4,26,9,30,853.0,119.0,3.7,14.0,752.0,954.57,742.4
2018,4,26,9,45,868.0,117.5,3.7,14.4,787.5,974.72,753.71
2018,4,26,10,0,883.0,116.0,3.7,14.8,823.0,1000.23,768.86
2018,4,26,10,15,890.0,117.5,3.8,15.1,851.0,1018.02,779.64
2018,4,26,10,30,897.0,119.0,3.9,15.4,879.0,1032.4,788.22
2018,4,26,10,45,902.0,120.0,4.0,15.7,899.5,1040.71,792.78
2018,4,26,11,0,907.0,121.0,4.1,16.0,920.0,1045.41,795.05
2018,4,26,11,15,910.0,121.5,4.2,16.15,933.5,1043.94,793.7
2018,4,26,11,30,913.0,122.0,4.3,16.3,947.0,1038.82,790.04
2018,4,26,11,45,915.0,121.5,4.4,16.45,952.5,1028.05,782.87
2018,4,26,12,0,917.0,121.0,4.5,16.6,958.0,1013.73,773.52
2018,4,26,12,15,916.5,121.5,4.6,16.55,956.0,994.52,761.44
2018,4,26,12,30,916.0,122.0,4.7,16.5,954.0,971.96,747.03
2018,4,26,12,45,914.5,120.5,4.8,16.5,943.5,943.29,728.13
2018,4,26,13,0,913.0,119.0,4.9,16.5,933.0,911.56,706.97
2018,4,26,13,15,910.0,118.0,4.95,16.3,915.5,876.14,683.22
2018,4,26,13,30,907.0,117.0,5.0,16.1,898.0,838.03,657.32
2018,4,26,13,45,901.5,116.0,5.05,15.95,873.5,795.5,627.81
2018,4,26,14,0,896.0,115.0,5.1,15.8,849.0,750.82,596.39
2018,4,26,14,15,889.0,113.0,5.1,15.55,817.5,702.27,559.96
2018,4,26,14,30,882.0,111.0,5.1,15.3,786.0,652.14,520.93
2018,4,26,14,45,871.5,108.5,5.1,15.05,748.0,598.2,477.9
2018,4,26,15,0,861.0,106.0,5.1,14.8,710.0,543.49,433.0
2018,4,26,15,15,846.0,104.0,5.1,14.8,666.5,484.09,382.75
2018,4,26,15,30,831.0,102.0,5.1,14.8,623.0,426.91,332.85
2018,4,26,15,45,814.0,98.0,5.1,14.2,576.0,367.82,280.87
2018,4,26,16,0,797.0,94.0,5.1,13.6,529.0,309.79,228.61
2018,4,26,16,15,774.0,90.0,5.05,13.25,479.0,251.72,176.04
2018,4,26,16,30,751.0,86.0,5.0,12.9,429.0,195.93,126.85
2018,4,26,16,45,717.0,81.5,4.95,12.5,377.0,136.75,79.66
2018,4,26,17,0,683.0,77.0,4.9,12.1,325.0,85.5,48.18
2018,4,26,17,15,633.0,71.0,4.7,11.6,272.5,48.81,38.49
2018,4,26,17,30,583.0,65.0,4.5,11.1,220.0,46.53,36.49
2018,4,26,17,45,508.0,57.0,4.35,10.6,170.5,42.36,32.6
2018,4,26,18,0,433.0,49.0,4.2,10.1,121.0,38.03,28.34
2018,4,26,18,15,317.5,38.0,4.05,9.75,81.0,30.59,20.87
2018,4,26,18,30,202.0,27.0,3.9,9.4,41.0,21.44,6.61
2018,4,26,18,45,105.5,14.5,3.75,9.0,21.5,13.82,0.0
2018,4,26,19,0,9.0,2.0,3.6,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,8.0,1.45,8.4,9.5,0.0,0.0
2018,4,27,5,30,80.0,16.0,1.6,9.1,19.0,33.97,0.0
2018,4,27,5,45,213.5,30.0,1.75,9.85,54.5,109.96,69.37
2018,4,27,6,0,347.0,44.0,1.9,10.6,90.0,185.72,142.12
2018,4,27,6,15,362.5,54.5,2.1,11.05,121.0,222.72,178.56
2018,4,27,6,30,378.0,65.0,2.3,11.5,152.0,261.8,215.16
2018,4,27,6,45,194.5,72.5,2.5,12.0,118.0,186.32,154.5
2018,4,27,7,0,11.0,80.0,2.7,12.5,84.0,81.88,64.78
2018,4,27,7,15,5.5,70.5,2.7,12.9,72.5,69.0,53.65
2018,4,27,7,30,0.0,61.0,2.7,13.3,61.0,56.73,42.86
2018,4,27,7,45,0.0,61.5,2.75,13.65,61.5,57.21,43.06
2018,4,27,8,0,0.0,62.0,2.8,14.0,62.0,57.69,43.24
2018,4,27,8,15,10.0,95.0,2.8,14.35,101.0,96.66,75.95
2018,4,27,8,30,20.0,128.0,2.8,14.7,140.0,143.11,114.22
2018,4,27,8,45,16.0,135.0,2.8,15.05,145.0,147.23,116.87
2018,4,27,9,0,12.0,142.0,2.8,15.4,150.0,144.97,114.39
2018,4,27,9,15,27.5,202.5,2.85,15.65,222.5,228.27,181.42
2018,4,27,9,30,43.0,263.0,2.9,15.9,295.0,307.0,243.02
2018,4,27,9,45,38.5,270.5,3.0,16.15,300.0,310.32,244.53
2018,4,27,10,0,34.0,278.0,3.1,16.4,305.0,313.33,246.09
2018,4,27,10,15,101.0,322.0,3.15,16.6,407.0,438.79,343.94
2018,4,27,10,30,168.0,366.0,3.2,16.8,509.0,551.97,429.19
2018,4,27,10,45,156.0,392.5,3.25,16.95,527.5,566.6,438.0
2018,4,27,11,0,144.0,419.0,3.3,17.1,546.0,580.04,446.48
2018,4,27,11,15,297.5,378.0,3.35,17.2,646.0,698.8,537.41
2018,4,27,11,30,451.0,337.0,3.4,17.3,746.0,813.59,622.23
2018,4,27,11,45,487.0,327.0,3.45,17.4,770.5,829.61,633.37
2018,4,27,12,0,523.0,317.0,3.5,17.5,795.0,842.63,643.14
2018,4,27,12,15,663.5,253.5,3.55,17.55,858.5,899.63,686.79
2018,4,27,12,30,804.0,190.0,3.6,17.6,922.0,942.57,716.79
2018,4,27,12,45,775.0,202.5,3.7,17.6,901.5,904.29,690.84
2018,4,27,13,0,746.0,215.0,3.8,17.6,881.0,868.55,667.07
2018,4,27,13,15,760.5,203.0,3.85,17.55,870.5,840.24,648.2
2018,4,27,13,30,775.0,191.0,3.9,17.5,860.0,806.84,625.55
2018,4,27,13,45,812.0,170.5,4.0,17.45,853.5,781.95,608.93
2018,4,27,14,0,849.0,150.0,4.1,17.4,847.0,751.81,587.77
2018,4,27,14,15,839.5,147.5,4.15,17.25,814.5,702.16,550.89
2018,4,27,14,30,830.0,145.0,4.2,17.1,782.0,651.35,512.3
2018,4,27,14,45,818.0,142.0,4.25,16.95,744.0,597.72,470.55
2018,4,27,15,0,806.0,139.0,4.3,16.8,706.0,543.67,427.29
2018,4,27,15,15,789.0,135.5,4.3,16.8,662.0,486.7,380.12
2018,4,27,15,30,772.0,132.0,4.3,16.8,618.0,427.15,329.71
2018,4,27,15,45,751.0,127.5,4.35,16.25,570.5,368.95,279.83
2018,4,27,16,0,730.0,123.0,4.4,15.7,523.0,312.39,230.18
2018,4,27,16,15,703.0,117.0,4.4,15.35,472.0,255.07,179.66
2018,4,27,16,30,676.0,111.0,4.4,15.0,421.0,200.62,132.77
2018,4,27,16,45,635.5,104.0,4.35,14.6,367.5,146.96,90.89
2018,4,27,17,0,595.0,97.0,4.3,14.2,314.0,98.27,60.76
2018,4,27,17,15,526.5,89.5,4.05,13.65,259.5,63.69,51.44
2018,4,27,17,30,458.0,82.0,3.8,13.1,205.0,59.68,47.95
2018,4,27,17,45,398.0,71.0,3.55,12.6,161.0,52.9,41.75
2018,4,27,18,0,338.0,60.0,3.3,12.1,117.0,45.8,35.0
2018,4,27,18,15,232.0,45.0,3.05,11.6,78.0,35.05,24.63
2018,4,27,18,30,126.0,30.0,2.8,11.1,39.0,24.53,9.6
2018,4,27,18,45,64.5,16.0,2.5,10.55,20.5,15.25,0.0
2018,4,27,19,0,3.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.15,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,5,15,10.0,5.0,1.4,8.55,5.5,0.0,0.0
2018,4,28,5,30,20.0,10.0,1.6,9.2,11.0,14.25,0.0
2018,4,28,5,45,11.5,23.0,1.85,9.85,23.5,26.4,14.02
2018,4,28,6,0,3.0,36.0,2.1,10.5,36.0,35.19,23.95
2018,4,28,6,15,11.0,55.5,2.35,10.95,57.5,58.31,44.22
2018,4,28,6,30,19.0,75.0,2.6,11.4,79.0,86.11,68.46
2018,4,28,6,45,133.0,97.5,2.8,11.8,140.5,176.97,146.67
2018,4,28,7,0,247.0,120.0,3.0,12.2,202.0,281.79,235.46
2018,4,28,7,15,416.5,117.0,3.05,12.55,283.5,405.04,338.03
2018,4,28,7,30,586.0,114.0,3.1,12.9,365.0,539.72,446.43
2018,4,28,7,45,434.0,137.0,3.15,13.25,335.5,478.88,395.29
2018,4,28,8,0,282.0,160.0,3.2,13.6,306.0,395.74,326.17
2018,4,28,8,15,259.0,203.0,3.2,13.8,347.0,436.75,356.78
2018,4,28,8,30,236.0,246.0,3.2,14.0,388.0,474.75,383.85
2018,4,28,8,45,195.0,272.0,3.2,14.25,395.5,462.34,371.61
2018,4,28,9,0,154.0,298.0,3.2,14.5,403.0,458.79,366.22
2018,4,28,9,15,83.0,249.0,3.25,14.7,306.0,328.96,263.01
2018,4,28,9,30,12.0,200.0,3.3,14.9,209.0,202.38,159.94
2018,4,28,9,45,6.0,138.5,3.4,15.1,143.0,136.29,106.49
2018,4,28,10,0,0.0,77.0,3.5,15.3,77.0,71.88,53.66
2018,4,28,10,15,15.0,165.5,3.55,15.5,178.5,177.76,139.94
2018,4,28,10,30,30.0,254.0,3.6,15.7,280.0,282.85,222.99
2018,4,28,10,45,33.0,276.0,3.7,15.9,305.0,307.78,241.82
2018,4,28,11,0,36.0,298.0,3.8,16.1,330.0,332.39,260.48
2018,4,28,11,15,25.5,268.0,3.85,16.25,291.0,289.98,226.95
2018,4,28,11,30,15.0,238.0,3.9,16.4,252.0,240.82,188.11
2018,4,28,11,45,20.0,252.0,3.95,16.5,270.5,265.99,207.95
2018,4,28,12,0,25.0,266.0,4.0,16.6,289.0,283.37,221.5
2018,4,28,12,15,57.5,347.0,4.1,16.55,399.5,392.71,306.67
2018,4,28,12,30,90.0,428.0,4.2,16.5,510.0,499.65,387.79
2018,4,28,12,45,88.0,426.5,4.3,16.4,506.0,491.11,381.31
2018,4,28,13,0,86.0,425.0,4.4,16.3,502.0,482.31,375.12
2018,4,28,13,15,84.0,398.0,4.45,16.2,472.0,448.86,350.4
2018,4,28,13,30,82.0,371.0,4.5,16.1,442.0,415.84,325.87
2018,4,28,13,45,108.0,280.0,4.6,15.95,370.5,347.69,275.25
2018,4,28,14,0,134.0,189.0,4.7,15.8,299.0,275.55,220.38
2018,4,28,14,15,166.0,246.5,4.7,15.6,377.5,341.59,272.81
2018,4,28,14,30,198.0,304.0,4.7,15.4,456.0,402.19,319.91
2018,4,28,14,45,346.5,271.5,4.75,15.2,522.0,443.82,353.71
2018,4,28,15,0,495.0,239.0,4.8,15.0,588.0,469.55,373.39
2018,4,28,15,15,638.5,180.5,4.8,15.0,602.0,454.73,359.43
2018,4,28,15,30,782.0,122.0,4.8,15.0,616.0,425.9,331.88
2018,4,28,15,45,738.0,124.5,4.7,14.5,562.5,362.29,277.13
2018,4,28,16,0,694.0,127.0,4.6,14.0,509.0,305.87,227.63
2018,4,28,16,15,561.5,140.5,4.55,13.7,430.5,243.06,176.25
2018,4,28,16,30,429.0,154.0,4.5,13.4,352.0,193.99,138.77
2018,4,28,16,45,416.0,136.0,4.4,13.15,309.0,148.89,102.44
2018,4,28,17,0,403.0,118.0,4.3,12.9,266.0,105.61,72.65
2018,4,28,17,15,462.5,95.0,4.1,12.55,239.5,67.33,54.91
2018,4,28,17,30,522.0,72.0,3.9,12.2,213.0,52.02,41.26
2018,4,28,17,45,465.0,62.5,3.65,11.8,168.0,46.85,36.49
2018,4,28,18,0,408.0,53.0,3.4,11.4,123.0,41.4,31.24
2018,4,28,18,15,302.0,41.5,3.15,11.0,83.5,32.2,22.33
2018,4,28,18,30,196.0,30.0,2.9,10.6,44.0,23.81,10.21
2018,4,28,18,45,102.5,16.0,2.6,10.2,23.0,15.25,0.0
2018,4,28,19,0,9.0,2.0,2.3,9.8,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,15,44.5,9.0,1.65,8.85,11.0,8.58,0.0
2018,4,29,5,30,89.0,18.0,1.9,9.3,22.0,38.31,0.0
2018,4,29,5,45,200.0,33.5,2.15,9.75,57.0,111.72,75.38
2018,4,29,6,0,311.0,49.0,2.4,10.2,92.0,179.36,138.79
2018,4,29,6,15,375.0,60.0,2.55,10.5,134.0,235.27,189.93
2018,4,29,6,30,439.0,71.0,2.7,10.8,176.0,298.2,246.14
2018,4,29,6,45,422.5,88.0,2.9,11.1,209.0,332.86,277.71
2018,4,29,7,0,406.0,105.0,3.1,11.4,242.0,364.91,305.57
2018,4,29,7,15,337.0,125.5,3.15,11.65,252.0,365.69,305.9
2018,4,29,7,30,268.0,146.0,3.2,11.9,262.0,347.69,290.18
2018,4,29,7,45,190.0,150.0,3.25,12.2,237.5,307.55,255.65
2018,4,29,8,0,112.0,154.0,3.3,12.5,213.0,249.73,206.11
2018,4,29,8,15,149.5,177.0,3.35,12.85,263.0,308.67,254.32
2018,4,29,8,30,187.0,200.0,3.4,13.2,313.0,381.69,312.3
2018,4,29,8,45,204.5,231.0,3.45,13.5,363.5,437.01,354.58
2018,4,29,9,0,222.0,262.0,3.5,13.8,414.0,492.4,396.19
2018,4,29,9,15,133.5,245.5,3.55,14.15,338.5,384.07,308.65
2018,4,29,9,30,45.0,229.0,3.6,14.5,263.0,272.45,217.28
2018,4,29,9,45,47.5,248.5,3.65,14.8,285.5,295.43,235.12
2018,4,29,10,0,50.0,268.0,3.7,15.1,308.0,318.21,252.29
2018,4,29,10,15,53.5,281.0,3.7,15.25,325.5,334.89,264.8
2018,4,29,10,30,57.0,294.0,3.7,15.4,343.0,351.31,277.07
2018,4,29,10,45,41.5,297.0,3.75,15.55,333.0,337.92,265.58
2018,4,29,11,0,26.0,300.0,3.8,15.7,323.0,324.27,254.0
2018,4,29,11,15,57.5,313.0,3.8,15.75,365.0,367.78,288.69
2018,4,29,11,30,89.0,326.0,3.8,15.8,407.0,421.17,330.26
2018,4,29,11,45,80.5,316.0,3.8,15.85,389.5,399.34,312.99
2018,4,29,12,0,72.0,306.0,3.8,15.9,372.0,368.49,289.13
2018,4,29,12,15,101.0,365.0,3.8,15.85,457.5,460.3,359.59
2018,4,29,12,30,130.0,424.0,3.8,15.8,543.0,540.08,419.31
2018,4,29,12,45,147.5,417.5,3.8,15.8,551.0,542.08,421.08
2018,4,29,13,0,165.0,411.0,3.8,15.8,559.0,542.61,422.11
2018,4,29,13,15,161.5,405.5,3.75,15.7,548.0,524.99,409.05
2018,4,29,13,30,158.0,400.0,3.7,15.6,537.0,507.13,395.84
2018,4,29,13,45,309.5,328.0,3.7,15.55,586.5,546.78,430.15
2018,4,29,14,0,461.0,256.0,3.7,15.5,636.0,573.61,453.57
2018,4,29,14,15,489.0,246.0,3.75,15.45,635.5,558.22,441.87
2018,4,29,14,30,517.0,236.0,3.8,15.4,635.0,539.19,427.15
2018,4,29,14,45,553.0,212.5,3.8,15.35,620.5,509.51,403.83
2018,4,29,15,0,589.0,189.0,3.8,15.3,606.0,474.76,375.67
2018,4,29,15,15,701.5,148.5,3.8,15.3,615.0,455.79,358.22
2018,4,29,15,30,814.0,108.0,3.8,15.3,624.0,426.82,330.54
2018,4,29,15,45,804.0,102.0,3.9,15.05,579.0,369.47,280.28
2018,4,29,16,0,794.0,96.0,4.0,14.8,534.0,312.44,229.14
2018,4,29,16,15,770.0,91.5,3.95,14.55,483.5,254.0,176.86
2018,4,29,16,30,746.0,87.0,3.9,14.3,433.0,197.97,127.88
2018,4,29,16,45,714.0,82.0,3.9,14.05,381.0,138.98,80.82
2018,4,29,17,0,682.0,77.0,3.9,13.8,329.0,87.71,48.72
2018,4,29,17,15,635.5,70.5,3.8,13.35,277.0,48.01,37.5
2018,4,29,17,30,589.0,64.0,3.7,12.9,225.0,45.28,35.12
2018,4,29,17,45,519.0,56.5,3.6,12.45,176.0,41.49,31.63
2018,4,29,18,0,449.0,49.0,3.5,12.0,127.0,37.55,27.79
2018,4,29,18,15,337.5,39.0,3.45,11.55,86.5,31.04,21.34
2018,4,29,18,30,226.0,29.0,3.4,11.1,46.0,22.94,10.41
2018,4,29,18,45,119.0,15.5,3.35,10.65,24.0,14.77,0.0
2018,4,29,19,0,12.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,3.15,10.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.5,1.75,8.1,5.5,5.61,0.0
2018,4,30,5,30,4.0,11.0,2.0,8.6,11.0,11.3,0.0
2018,4,30,5,45,10.0,24.5,2.25,9.1,25.5,27.42,15.74
2018,4,30,6,0,16.0,38.0,2.5,9.6,40.0,43.86,31.31
2018,4,30,6,15,38.0,57.0,2.55,10.0,65.5,73.85,57.62
2018,4,30,6,30,60.0,76.0,2.6,10.4,91.0,112.18,91.16
2018,4,30,6,45,117.5,96.5,2.65,10.8,133.5,167.52,139.1
2018,4,30,7,0,175.0,117.0,2.7,11.2,176.0,237.06,198.29
2018,4,30,7,15,152.5,130.0,2.7,11.6,188.0,236.5,197.35
2018,4,30,7,30,130.0,143.0,2.7,12.0,200.0,241.97,201.03
2018,4,30,7,45,113.5,169.5,2.7,12.4,223.5,264.72,218.45
2018,4,30,8,0,97.0,196.0,2.7,12.8,247.0,285.58,233.81
2018,4,30,8,15,58.5,200.5,2.7,13.1,232.0,251.29,204.12
2018,4,30,8,30,20.0,205.0,2.7,13.4,217.0,215.25,172.99
2018,4,30,8,45,51.5,254.0,2.7,13.7,288.5,305.05,245.15
2018,4,30,9,0,83.0,303.0,2.7,14.0,360.0,387.35,309.14
2018,4,30,9,15,113.5,331.0,2.75,14.25,413.5,459.87,364.28
2018,4,30,9,30,144.0,359.0,2.8,14.5,467.0,520.37,409.4
2018,4,30,9,45,146.5,375.5,2.85,14.7,490.0,541.53,423.9
2018,4,30,10,0,149.0,392.0,2.9,14.9,513.0,562.01,438.05
2018,4,30,10,15,175.5,397.5,3.0,15.05,544.5,593.66,461.61
2018,4,30,10,30,202.0,403.0,3.1,15.2,576.0,625.05,484.76
2018,4,30,10,45,318.5,378.5,3.15,15.35,659.0,727.03,561.48
2018,4,30,11,0,435.0,354.0,3.2,15.5,742.0,826.58,634.06
2018,4,30,11,15,546.5,304.0,3.25,15.55,798.0,881.78,675.3
2018,4,30,11,30,658.0,254.0,3.3,15.6,854.0,936.34,715.8
2018,4,30,11,45,707.0,233.0,3.35,15.6,881.0,952.01,726.45
2018,4,30,12,0,756.0,212.0,3.4,15.6,908.0,963.46,734.44
2018,4,30,12,15,814.0,184.0,3.45,15.65,931.5,967.44,737.31
2018,4,30,12,30,872.0,156.0,3.5,15.7,955.0,964.58,735.67
2018,4,30,12,45,878.5,150.5,3.55,15.75,948.0,940.23,719.35
2018,4,30,13,0,885.0,145.0,3.6,15.8,941.0,912.57,700.89
2018,4,30,13,15,880.5,144.0,3.65,15.8,923.0,876.69,676.72
2018,4,30,13,30,876.0,143.0,3.7,15.8,905.0,838.33,650.68
2018,4,30,13,45,869.5,141.5,3.75,15.8,879.5,795.7,621.33
2018,4,30,14,0,863.0,140.0,3.8,15.8,854.0,752.86,591.08
2018,4,30,14,15,854.5,137.0,3.85,15.7,821.5,702.98,553.95
2018,4,30,14,30,846.0,134.0,3.9,15.6,789.0,651.83,514.93
2018,4,30,14,45,835.5,131.0,3.9,15.55,751.0,598.48,472.93
2018,4,30,15,0,825.0,128.0,3.9,15.5,713.0,544.52,429.27
2018,4,30,15,15,809.0,125.0,3.9,15.5,669.5,487.64,382.03
2018,4,30,15,30,793.0,122.0,3.9,15.5,626.0,431.26,333.86
2018,4,30,15,45,773.0,118.0,3.9,15.2,578.5,373.35,283.67
2018,4,30,16,0,753.0,114.0,3.9,14.9,531.0,312.99,230.54
2018,4,30,16,15,727.0,108.0,3.9,14.6,480.0,254.75,179.0
2018,4,30,16,30,701.0,102.0,3.9,14.3,429.0,199.23,130.85
2018,4,30,16,45,664.5,96.5,3.85,14.0,377.0,145.86,88.63
2018,4,30,17,0,628.0,91.0,3.8,13.7,325.0,96.89,57.81
2018,4,30,17,15,577.5,84.0,3.7,13.25,273.5,58.6,46.97
2018,4,30,17,30,527.0,77.0,3.6,12.8,222.0,56.02,44.75
2018,4,30,17,45,454.5,67.5,3.55,12.3,173.5,51.0,40.16
2018,4,30,18,0,382.0,58.0,3.5,11.8,125.0,44.03,33.58
2018,4,30,18,15,276.0,45.0,3.45,11.35,85.0,34.87,24.75
2018,4,30,18,30,170.0,32.0,3.4,10.9,45.0,25.33,12.82
2018,4,30,18,45,88.5,17.0,3.35,10.45,23.5,16.2,0.0
2018,4,30,19,0,7.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.2,9.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,1,5,15,12.0,5.5,2.0,7.55,6.0,7.48,0.0
2018,5,1,5,30,24.0,11.0,2.3,8.1,12.0,17.53,0.0
2018,5,1,5,45,59.0,19.5,2.6,8.65,27.0,43.53,27.8
2018,5,1,6,0,94.0,28.0,2.9,9.2,42.0,68.44,51.1
2018,5,1,6,15,97.5,39.0,2.85,9.7,58.5,87.45,69.06
2018,5,1,6,30,101.0,50.0,2.8,10.2,75.0,106.64,86.74
2018,5,1,6,45,166.5,86.5,2.8,10.7,139.0,188.75,157.61
2018,5,1,7,0,232.0,123.0,2.8,11.2,203.0,276.87,231.93
2018,5,1,7,15,303.0,136.5,2.75,11.8,258.5,347.14,290.03
2018,5,1,7,30,374.0,150.0,2.7,12.4,314.0,434.65,360.18
2018,5,1,7,45,470.0,150.5,2.65,13.0,382.0,520.91,427.88
2018,5,1,8,0,566.0,151.0,2.6,13.6,450.0,614.12,498.66
2018,5,1,8,15,671.5,135.5,2.65,14.1,523.0,709.41,569.09
2018,5,1,8,30,777.0,120.0,2.7,14.6,596.0,800.52,632.43
2018,5,1,8,45,797.5,122.0,2.7,15.1,641.5,846.15,661.34
2018,5,1,9,0,818.0,124.0,2.7,15.6,687.0,890.2,689.02
2018,5,1,9,15,838.0,123.0,2.75,16.05,729.0,928.56,712.9
2018,5,1,9,30,858.0,122.0,2.8,16.5,771.0,964.72,735.08
2018,5,1,9,45,876.0,119.0,2.8,16.95,807.0,985.98,746.58
2018,5,1,10,0,894.0,116.0,2.8,17.4,843.0,1012.73,761.89
2018,5,1,10,15,902.0,117.0,2.8,17.75,871.5,1030.89,771.66
2018,5,1,10,30,910.0,118.0,2.8,18.1,900.0,1045.63,779.3
2018,5,1,10,45,916.0,118.5,2.85,18.4,921.0,1054.29,783.69
2018,5,1,11,0,922.0,119.0,2.9,18.7,942.0,1059.32,785.87
2018,5,1,11,15,925.0,119.0,2.85,18.95,955.0,1057.15,782.65
2018,5,1,11,30,928.0,119.0,2.8,19.2,968.0,1051.3,777.24
2018,5,1,11,45,929.5,119.0,2.8,19.45,973.5,1040.32,769.14
2018,5,1,12,0,931.0,119.0,2.8,19.7,979.0,1025.76,758.86
2018,5,1,12,15,932.0,118.5,2.85,19.85,977.0,1006.7,746.5
2018,5,1,12,30,933.0,118.0,2.9,20.0,975.0,984.22,731.94
2018,5,1,12,45,933.0,116.0,2.95,20.1,965.0,956.03,713.72
2018,5,1,13,0,933.0,114.0,3.0,20.2,955.0,924.68,693.35
2018,5,1,13,15,889.5,136.5,3.1,20.2,925.5,877.28,662.5
2018,5,1,13,30,846.0,159.0,3.2,20.2,896.0,833.33,633.7
2018,5,1,13,45,765.0,194.5,3.35,20.25,846.5,770.26,589.88
2018,5,1,14,0,684.0,230.0,3.5,20.3,797.0,709.24,545.01
2018,5,1,14,15,669.0,225.5,3.6,20.1,762.5,660.31,509.87
2018,5,1,14,30,654.0,221.0,3.7,19.9,728.0,611.23,473.63
2018,5,1,14,45,602.0,226.0,3.85,19.75,675.0,549.64,426.85
2018,5,1,15,0,550.0,231.0,4.0,19.6,622.0,491.38,381.66
2018,5,1,15,15,572.0,205.5,4.0,19.6,590.5,446.04,345.16
2018,5,1,15,30,594.0,180.0,4.0,19.6,559.0,398.2,305.33
2018,5,1,15,45,483.5,195.0,4.3,18.75,488.5,334.37,254.85
2018,5,1,16,0,373.0,210.0,4.6,17.9,418.0,285.69,216.8
2018,5,1,16,15,318.5,198.5,4.75,17.25,364.5,237.88,178.5
2018,5,1,16,30,264.0,187.0,4.9,16.6,311.0,196.3,146.07
2018,5,1,16,45,318.0,154.0,5.05,15.95,285.5,157.65,112.74
2018,5,1,17,0,372.0,121.0,5.2,15.3,260.0,107.6,74.03
2018,5,1,17,15,434.0,96.0,5.25,14.5,234.5,67.66,54.78
2018,5,1,17,30,496.0,71.0,5.3,13.7,209.0,50.59,39.73
2018,5,1,17,45,434.0,61.5,5.3,12.95,164.0,45.37,35.03
2018,5,1,18,0,372.0,52.0,5.3,12.2,119.0,39.85,29.84
2018,5,1,18,15,280.5,41.0,5.1,11.65,82.0,31.58,21.91
2018,5,1,18,30,189.0,30.0,4.9,11.1,45.0,23.62,12.11
2018,5,1,18,45,102.5,17.0,4.7,10.6,24.5,16.2,0.0
2018,5,1,19,0,16.0,4.0,4.5,10.1,4.0,0.0,0.0
2018,5,1,19,15,8.0,2.0,4.4,9.9,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.4,14.5,21.19,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.6,29.0,59.17,0.0
2018,5,2,5,45,220.0,37.5,2.15,9.75,65.5,122.54,87.1
2018,5,2,6,0,331.0,52.0,2.2,9.9,102.0,190.8,149.02
2018,5,2,6,15,412.5,62.5,2.15,10.15,149.0,254.85,206.48
2018,5,2,6,30,494.0,73.0,2.1,10.4,196.0,330.51,272.6
2018,5,2,6,45,550.5,81.0,2.05,10.7,247.5,396.77,329.37
2018,5,2,7,0,607.0,89.0,2.0,11.0,299.0,467.74,387.91
2018,5,2,7,15,648.5,94.5,1.95,11.4,351.5,530.84,437.96
2018,5,2,7,30,690.0,100.0,1.9,11.8,404.0,596.29,487.96
2018,5,2,7,45,721.5,103.5,1.85,12.25,455.5,654.19,530.33
2018,5,2,8,0,753.0,107.0,1.8,12.7,507.0,712.71,570.45
2018,5,2,8,15,777.5,110.0,1.75,13.3,556.5,762.15,602.26
2018,5,2,8,30,802.0,113.0,1.7,13.9,606.0,814.15,635.11
2018,5,2,8,45,821.5,114.5,1.65,14.5,651.5,859.07,662.14
2018,5,2,9,0,841.0,116.0,1.6,15.1,697.0,902.3,687.45
2018,5,2,9,15,855.5,117.0,1.65,15.6,737.5,938.35,709.02
2018,5,2,9,30,870.0,118.0,1.7,16.1,778.0,963.84,723.47
2018,5,2,9,45,882.5,117.5,1.7,16.65,812.5,990.91,738.22
2018,5,2,10,0,895.0,117.0,1.7,17.2,847.0,1015.04,750.92
2018,5,2,10,15,902.5,118.0,1.85,17.6,875.0,1032.66,762.03
2018,5,2,10,30,910.0,119.0,2.0,18.0,903.0,1046.86,771.01
2018,5,2,10,45,915.5,119.5,2.1,18.4,924.0,1054.98,775.48
2018,5,2,11,0,921.0,120.0,2.2,18.8,945.0,1059.47,777.77
2018,5,2,11,15,924.5,120.0,2.4,19.05,958.0,1057.77,777.82
2018,5,2,11,30,928.0,120.0,2.6,19.3,971.0,1052.39,775.49
2018,5,2,11,45,928.5,120.5,2.8,19.55,976.0,1040.92,769.15
2018,5,2,12,0,929.0,121.0,3.0,19.8,981.0,1025.88,760.42
2018,5,2,12,15,930.5,119.5,3.15,19.85,978.5,1006.33,748.78
2018,5,2,12,30,932.0,118.0,3.3,19.9,976.0,983.36,734.79
2018,5,2,12,45,932.0,116.0,3.45,20.0,966.0,955.22,717.09
2018,5,2,13,0,932.0,114.0,3.6,20.1,956.0,923.92,697.09
2018,5,2,13,15,928.5,113.0,3.7,20.05,938.0,887.62,673.56
2018,5,2,13,30,925.0,112.0,3.8,20.0,920.0,848.64,647.93
2018,5,2,13,45,919.5,110.5,3.85,19.95,894.5,805.17,618.62
2018,5,2,14,0,914.0,109.0,3.9,19.9,869.0,759.53,587.45
2018,5,2,14,15,906.0,108.0,3.95,19.75,837.0,710.72,552.45
2018,5,2,14,30,898.0,107.0,4.0,19.6,805.0,660.38,514.53
2018,5,2,14,45,888.0,104.5,4.05,19.45,767.0,606.25,472.71
2018,5,2,15,0,878.0,102.0,4.1,19.3,729.0,551.29,428.97
2018,5,2,15,15,864.0,100.0,4.1,19.3,685.5,494.32,381.99
2018,5,2,15,30,850.0,98.0,4.1,19.3,642.0,434.1,331.19
2018,5,2,15,45,832.5,94.5,4.2,18.65,594.5,374.54,280.37
2018,5,2,16,0,815.0,91.0,4.3,18.0,547.0,316.08,229.14
2018,5,2,16,15,791.5,87.5,4.35,17.5,496.5,257.56,177.38
2018,5,2,16,30,768.0,84.0,4.4,17.0,446.0,201.35,128.61
2018,5,2,16,45,735.5,79.5,4.4,16.55,393.0,145.82,84.59
2018,5,2,17,0,703.0,75.0,4.4,16.1,340.0,89.66,48.29
2018,5,2,17,15,656.5,70.0,4.25,15.45,288.0,47.29,36.53
2018,5,2,17,30,610.0,65.0,4.1,14.8,236.0,45.74,35.26
2018,5,2,17,45,541.0,57.5,4.0,14.2,186.0,41.97,31.85
2018,5,2,18,0,472.0,50.0,3.9,13.6,136.0,38.02,28.09
2018,5,2,18,15,365.5,40.0,3.7,13.05,94.0,31.53,21.79
2018,5,2,18,30,259.0,30.0,3.5,12.5,52.0,24.72,13.33
2018,5,2,18,45,143.5,17.5,3.3,11.95,28.5,16.68,0.0
2018,5,2,19,0,28.0,5.0,3.1,11.4,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.1,11.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,77.0,11.5,2.65,8.95,16.0,25.52,0.0
2018,5,3,5,30,154.0,23.0,2.9,9.3,32.0,70.76,5.32
2018,5,3,5,45,217.0,33.0,3.15,9.65,59.0,115.81,82.77
2018,5,3,6,0,280.0,43.0,3.4,10.0,86.0,161.54,126.24
2018,5,3,6,15,215.5,47.0,3.4,10.3,87.5,154.1,124.74
2018,5,3,6,30,151.0,51.0,3.4,10.6,89.0,131.39,107.89
2018,5,3,6,45,75.5,51.0,3.4,10.9,70.0,93.44,75.94
2018,5,3,7,0,0.0,51.0,3.4,11.2,51.0,47.39,35.38
2018,5,3,7,15,0.0,53.5,3.4,11.55,53.5,49.73,37.26
2018,5,3,7,30,0.0,56.0,3.4,11.9,56.0,52.07,39.08
2018,5,3,7,45,0.0,68.0,3.4,12.2,68.0,63.28,48.4
2018,5,3,8,0,0.0,80.0,3.4,12.5,80.0,74.5,57.63
2018,5,3,8,15,3.5,122.0,3.45,12.9,124.0,117.85,93.65
2018,5,3,8,30,7.0,164.0,3.5,13.3,168.0,162.36,129.94
2018,5,3,8,45,38.5,229.0,3.5,13.65,255.5,265.84,214.13
2018,5,3,9,0,70.0,294.0,3.5,14.0,343.0,364.95,292.21
2018,5,3,9,15,200.0,304.0,3.55,14.35,454.0,509.35,406.64
2018,5,3,9,30,330.0,314.0,3.6,14.7,565.0,659.96,521.05
2018,5,3,9,45,577.5,233.0,3.65,15.0,696.0,834.56,653.0
2018,5,3,10,0,825.0,152.0,3.7,15.3,827.0,993.14,762.96
2018,5,3,10,15,869.5,136.0,3.75,15.6,868.0,1019.1,777.89
2018,5,3,10,30,914.0,120.0,3.8,15.9,909.0,1052.07,798.69
2018,5,3,10,45,921.0,119.5,3.85,16.15,930.5,1060.62,803.03
2018,5,3,11,0,928.0,119.0,3.9,16.4,952.0,1065.55,805.25
2018,5,3,11,15,932.0,118.5,3.95,16.6,965.0,1063.8,803.28
2018,5,3,11,30,936.0,118.0,4.0,16.8,978.0,1058.35,799.01
2018,5,3,11,45,938.5,118.0,4.05,17.0,984.0,1048.25,791.74
2018,5,3,12,0,941.0,118.0,4.1,17.2,990.0,1034.51,782.16
2018,5,3,12,15,942.5,116.5,4.1,17.3,988.0,1014.76,768.56
2018,5,3,12,30,944.0,115.0,4.1,17.4,986.0,991.55,752.72
2018,5,3,12,45,944.0,113.0,4.15,17.5,976.0,963.13,733.64
2018,5,3,13,0,944.0,111.0,4.2,17.6,966.0,931.52,712.34
2018,5,3,13,15,940.5,110.5,4.2,17.65,948.0,895.36,687.65
2018,5,3,13,30,937.0,110.0,4.2,17.7,930.0,856.47,660.94
2018,5,3,13,45,932.0,108.5,4.25,17.75,904.5,812.95,630.97
2018,5,3,14,0,927.0,107.0,4.3,17.8,879.0,767.2,599.12
2018,5,3,14,15,919.0,106.0,4.3,17.75,847.0,717.87,563.11
2018,5,3,14,30,911.0,105.0,4.3,17.7,815.0,666.98,524.07
2018,5,3,14,45,900.5,103.0,4.25,17.65,776.5,612.44,481.05
2018,5,3,15,0,890.0,101.0,4.2,17.6,738.0,557.08,436.24
2018,5,3,15,15,874.5,98.0,4.2,17.6,692.5,497.95,387.34
2018,5,3,15,30,859.0,95.0,4.2,17.6,647.0,439.08,337.22
2018,5,3,15,45,840.0,93.0,4.1,17.25,599.5,376.47,283.19
2018,5,3,16,0,821.0,91.0,4.0,16.9,552.0,318.5,231.7
2018,5,3,16,15,793.5,89.0,3.95,16.5,500.5,260.04,179.85
2018,5,3,16,30,766.0,87.0,3.9,16.1,449.0,204.34,131.48
2018,5,3,16,45,732.0,83.5,3.8,15.75,397.0,149.64,88.02
2018,5,3,17,0,698.0,80.0,3.7,15.4,345.0,94.13,51.99
2018,5,3,17,15,645.5,74.0,3.65,14.8,290.5,50.25,39.25
2018,5,3,17,30,593.0,68.0,3.6,14.2,236.0,48.02,37.39
2018,5,3,17,45,510.0,60.0,3.5,13.55,183.5,43.91,33.68
2018,5,3,18,0,427.0,52.0,3.4,12.9,131.0,39.61,29.61
2018,5,3,18,15,331.5,41.5,3.35,12.35,91.0,32.75,22.98
2018,5,3,18,30,236.0,31.0,3.3,11.8,51.0,24.37,13.5
2018,5,3,18,45,132.5,18.0,3.25,11.2,28.0,17.16,0.0
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,4.77,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
