Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,19.53,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,51.98,9.72
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,107.42,78.04
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,162.33,127.82
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,243.36,198.36
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,343.44,284.38
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,412.49,343.68
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,487.1,405.67
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,541.73,448.52
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,596.52,489.59
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,658.72,534.79
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,725.66,580.21
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,737.33,583.09
2018,5,4,8,30,649.0,155.0,1.8,15.5,558.0,737.7,578.08
2018,5,4,8,45,639.0,173.5,1.6,16.15,594.0,770.6,596.65
2018,5,4,9,0,629.0,192.0,1.4,16.8,630.0,800.31,611.93
2018,5,4,9,15,646.5,198.5,1.3,17.45,671.0,839.64,634.34
2018,5,4,9,30,664.0,205.0,1.2,18.1,712.0,877.21,654.82
2018,5,4,9,45,755.0,172.5,1.15,18.8,773.0,941.61,692.82
2018,5,4,10,0,846.0,140.0,1.1,19.5,834.0,1000.9,726.02
2018,5,4,10,15,864.0,136.5,1.1,20.1,865.0,1014.26,730.95
2018,5,4,10,30,882.0,133.0,1.1,20.7,896.0,1033.77,740.39
2018,5,4,10,45,755.0,210.0,1.15,21.3,874.0,1004.31,720.31
2018,5,4,11,0,628.0,287.0,1.2,21.9,852.0,952.8,685.37
2018,5,4,11,15,572.0,325.0,1.2,22.35,845.0,928.38,667.02
2018,5,4,11,30,516.0,363.0,1.2,22.8,838.0,903.09,647.78
2018,5,4,11,45,550.0,349.5,1.25,23.25,858.5,912.79,654.58
2018,5,4,12,0,584.0,336.0,1.3,23.7,879.0,919.34,658.94
2018,5,4,12,15,687.0,271.5,1.25,24.05,908.0,938.51,672.49
2018,5,4,12,30,790.0,207.0,1.2,24.4,937.0,945.73,675.87
2018,5,4,12,45,713.5,249.5,1.15,24.7,903.5,898.65,644.44
2018,5,4,13,0,637.0,292.0,1.1,25.0,870.0,846.71,608.16
2018,5,4,13,15,630.0,287.5,1.15,25.1,849.5,810.9,585.95
2018,5,4,13,30,623.0,283.0,1.2,25.2,829.0,773.67,562.18
2018,5,4,13,45,617.0,271.5,1.3,25.25,799.5,729.6,534.15
2018,5,4,14,0,611.0,260.0,1.4,25.3,770.0,684.46,504.65
2018,5,4,14,15,694.5,211.5,1.55,25.2,770.5,664.84,493.94
2018,5,4,14,30,778.0,163.0,1.7,25.1,771.0,637.23,476.32
2018,5,4,14,45,813.0,138.0,1.9,25.0,746.5,593.29,445.48
2018,5,4,15,0,848.0,113.0,2.1,24.9,722.0,544.37,409.4
2018,5,4,15,15,839.5,109.0,2.1,24.9,681.0,489.18,365.89
2018,5,4,15,30,831.0,105.0,2.1,24.9,640.0,433.63,320.7
2018,5,4,15,45,814.0,102.0,2.4,24.25,594.0,375.81,273.74
2018,5,4,16,0,797.0,99.0,2.7,23.6,548.0,319.06,225.94
2018,5,4,16,15,772.5,95.5,2.8,22.9,497.5,261.41,176.8
2018,5,4,16,30,748.0,92.0,2.9,22.2,447.0,206.23,130.43
2018,5,4,16,45,716.5,86.5,3.0,21.5,395.0,146.66,84.12
2018,5,4,17,0,685.0,81.0,3.1,20.8,343.0,94.99,51.65
2018,5,4,17,15,640.0,75.0,3.15,19.75,291.0,50.88,38.99
2018,5,4,17,30,595.0,69.0,3.2,18.7,239.0,48.71,37.3
2018,5,4,17,45,529.0,61.0,3.2,17.7,189.5,44.67,33.77
2018,5,4,18,0,463.0,53.0,3.2,16.7,140.0,40.42,29.86
2018,5,4,18,15,358.0,42.5,3.2,15.85,97.5,33.57,23.37
2018,5,4,18,30,253.0,32.0,3.2,15.0,55.0,26.37,15.18
2018,5,4,18,45,140.5,18.5,3.2,14.1,30.0,17.63,0.0
2018,5,4,19,0,28.0,5.0,3.2,13.2,5.0,4.77,0.0
2018,5,4,19,15,14.0,2.5,3.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.45,9.75,5.0,4.77,0.0
2018,5,5,5,30,0.0,10.0,2.5,10.1,10.0,9.26,0.0
2018,5,5,5,45,0.0,19.0,2.55,10.4,19.0,17.62,8.84
2018,5,5,6,0,0.0,28.0,2.6,10.7,28.0,25.98,16.51
2018,5,5,6,15,0.0,36.0,2.55,10.95,36.0,33.42,23.2
2018,5,5,6,30,0.0,44.0,2.5,11.2,44.0,40.87,29.78
2018,5,5,6,45,0.5,62.0,2.45,11.5,62.0,57.93,44.48
2018,5,5,7,0,1.0,80.0,2.4,11.8,80.0,75.75,59.62
2018,5,5,7,15,3.5,109.5,2.45,12.1,111.0,106.69,85.66
2018,5,5,7,30,6.0,139.0,2.5,12.4,142.0,138.05,111.58
2018,5,5,7,45,39.5,178.0,2.5,12.65,199.0,210.54,171.86
2018,5,5,8,0,73.0,217.0,2.5,12.9,256.0,279.53,227.81
2018,5,5,8,15,195.5,238.5,2.6,13.2,357.0,413.98,336.76
2018,5,5,8,30,318.0,260.0,2.7,13.5,458.0,558.46,448.95
2018,5,5,8,45,325.5,278.5,2.8,13.75,494.0,594.9,474.36
2018,5,5,9,0,333.0,297.0,2.9,14.0,530.0,630.52,499.54
2018,5,5,9,15,306.5,322.5,2.8,14.7,546.0,641.37,503.55
2018,5,5,9,30,280.0,348.0,2.7,15.4,562.0,649.45,505.64
2018,5,5,9,45,367.5,334.5,2.65,16.1,628.5,722.97,558.8
2018,5,5,10,0,455.0,321.0,2.6,16.8,695.0,810.75,619.64
2018,5,5,10,15,433.5,342.5,2.5,17.45,708.0,815.13,618.0
2018,5,5,10,30,412.0,364.0,2.4,18.1,721.0,816.78,615.25
2018,5,5,10,45,322.0,401.0,2.3,18.75,684.0,753.22,565.97
2018,5,5,11,0,232.0,438.0,2.2,19.4,647.0,686.45,514.79
2018,5,5,11,15,185.5,447.0,2.2,19.45,615.5,645.21,484.48
2018,5,5,11,30,139.0,456.0,2.2,19.5,584.0,603.47,453.39
2018,5,5,11,45,166.5,459.5,2.25,19.55,614.0,628.86,472.45
2018,5,5,12,0,194.0,463.0,2.3,19.6,644.0,652.59,489.76
2018,5,5,12,15,158.0,461.5,2.5,19.3,608.5,609.2,459.23
2018,5,5,12,30,122.0,460.0,2.7,19.0,573.0,566.64,429.16
2018,5,5,12,45,107.5,433.5,2.95,18.7,532.5,520.37,396.91
2018,5,5,13,0,93.0,407.0,3.2,18.4,492.0,469.76,360.81
2018,5,5,13,15,59.0,349.5,3.45,17.95,403.0,380.82,294.78
2018,5,5,13,30,25.0,292.0,3.7,17.5,314.0,295.28,229.6
2018,5,5,13,45,34.0,310.5,3.95,17.05,339.5,316.62,247.28
2018,5,5,14,0,43.0,329.0,4.2,16.6,365.0,336.6,263.66
2018,5,5,14,15,40.5,316.0,4.35,16.1,349.0,318.89,250.7
2018,5,5,14,30,38.0,303.0,4.5,15.6,333.0,301.46,237.94
2018,5,5,14,45,39.0,293.0,4.6,15.15,322.5,288.96,228.9
2018,5,5,15,0,40.0,283.0,4.7,14.7,312.0,276.31,219.62
2018,5,5,15,15,69.0,272.5,4.7,14.7,318.5,276.1,219.77
2018,5,5,15,30,98.0,262.0,4.7,14.7,325.0,272.56,216.76
2018,5,5,15,45,154.0,254.0,4.95,14.4,345.0,273.8,216.97
2018,5,5,16,0,210.0,246.0,5.2,14.1,365.0,270.92,212.74
2018,5,5,16,15,204.0,220.5,5.05,14.05,327.5,233.13,181.02
2018,5,5,16,30,198.0,195.0,4.9,14.0,290.0,196.39,150.38
2018,5,5,16,45,287.0,156.5,4.75,13.95,276.5,157.37,114.51
2018,5,5,17,0,376.0,118.0,4.6,13.9,263.0,107.39,73.38
2018,5,5,17,15,457.5,95.5,4.3,13.55,245.5,66.97,54.35
2018,5,5,17,30,539.0,73.0,4.0,13.2,228.0,51.75,40.87
2018,5,5,17,45,479.5,64.0,3.7,12.85,181.5,47.02,36.58
2018,5,5,18,0,420.0,55.0,3.4,12.5,135.0,42.01,31.84
2018,5,5,18,15,318.5,44.0,3.4,12.05,94.0,33.78,24.01
2018,5,5,18,30,217.0,33.0,3.4,11.6,53.0,25.88,15.34
2018,5,5,18,45,119.0,19.0,3.4,11.15,29.0,15.14,0.0
2018,5,5,19,0,21.0,5.0,3.4,10.7,5.0,4.77,0.0
2018,5,5,19,15,10.5,2.5,3.5,10.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,8.0,10.0,2.4,8.15,10.5,11.08,0.0
2018,5,6,5,30,8.0,18.0,2.7,8.6,19.0,19.55,4.18
2018,5,6,5,45,26.0,34.0,3.0,9.1,38.0,42.92,29.32
2018,5,6,6,0,44.0,50.0,3.3,9.6,57.0,67.35,51.26
2018,5,6,6,15,78.5,71.0,3.3,10.0,89.0,112.13,90.4
2018,5,6,6,30,113.0,92.0,3.3,10.4,121.0,155.49,128.35
2018,5,6,6,45,231.5,106.5,3.35,10.85,183.5,246.72,206.66
2018,5,6,7,0,350.0,121.0,3.4,11.3,246.0,352.62,295.61
2018,5,6,7,15,503.0,113.0,3.3,11.75,324.0,457.13,381.84
2018,5,6,7,30,656.0,105.0,3.2,12.2,402.0,581.01,480.37
2018,5,6,7,45,707.0,105.0,3.15,12.65,459.0,647.36,530.36
2018,5,6,8,0,758.0,105.0,3.1,13.1,516.0,713.0,577.05
2018,5,6,8,15,802.5,101.0,3.1,13.6,571.5,773.87,618.86
2018,5,6,8,30,847.0,97.0,3.1,14.1,627.0,835.28,660.09
2018,5,6,8,45,847.5,105.0,3.1,14.55,667.0,872.35,683.21
2018,5,6,9,0,848.0,113.0,3.1,15.0,707.0,906.43,704.13
2018,5,6,9,15,810.5,137.5,3.2,15.45,731.0,920.39,711.57
2018,5,6,9,30,773.0,162.0,3.3,15.9,755.0,928.56,715.22
2018,5,6,9,45,790.0,163.0,3.4,16.35,792.0,959.81,735.01
2018,5,6,10,0,807.0,164.0,3.5,16.8,829.0,988.45,752.72
2018,5,6,10,15,870.0,136.5,3.6,17.15,874.5,1020.38,772.92
2018,5,6,10,30,933.0,109.0,3.7,17.5,920.0,1059.68,797.97
2018,5,6,10,45,846.5,164.0,3.85,17.8,912.5,1041.75,785.02
2018,5,6,11,0,760.0,219.0,4.0,18.1,905.0,1016.08,767.33
2018,5,6,11,15,771.0,216.0,4.15,18.3,920.5,1018.14,768.85
2018,5,6,11,30,782.0,213.0,4.3,18.5,936.0,1016.87,767.97
2018,5,6,11,45,713.0,249.5,4.4,18.7,911.5,973.77,738.37
2018,5,6,12,0,644.0,286.0,4.5,18.9,887.0,928.05,705.79
2018,5,6,12,15,541.5,340.0,4.55,18.9,844.0,866.86,660.46
2018,5,6,12,30,439.0,394.0,4.6,18.9,801.0,806.94,615.54
2018,5,6,12,45,469.5,373.5,4.7,18.9,804.5,797.85,611.02
2018,5,6,13,0,500.0,353.0,4.8,18.9,808.0,785.64,603.87
2018,5,6,13,15,608.5,292.5,4.7,18.7,835.5,797.33,615.34
2018,5,6,13,30,717.0,232.0,4.6,18.5,863.0,801.33,620.75
2018,5,6,13,45,484.0,305.0,4.55,18.3,725.5,659.53,512.88
2018,5,6,14,0,251.0,378.0,4.5,18.1,588.0,532.44,414.13
2018,5,6,14,15,264.0,366.0,4.4,17.75,580.0,514.33,401.54
2018,5,6,14,30,277.0,354.0,4.3,17.4,572.0,494.57,386.98
2018,5,6,14,45,320.5,326.0,4.2,17.05,566.5,476.71,373.94
2018,5,6,15,0,364.0,298.0,4.1,16.7,561.0,454.35,356.74
2018,5,6,15,15,370.0,273.0,4.1,16.7,526.5,412.31,323.18
2018,5,6,15,30,376.0,248.0,4.1,16.7,492.0,369.52,288.25
2018,5,6,15,45,331.5,232.5,4.0,15.9,436.0,315.86,245.37
2018,5,6,16,0,287.0,217.0,3.9,15.1,380.0,267.13,206.17
2018,5,6,16,15,192.0,197.0,3.9,14.7,302.0,212.58,163.9
2018,5,6,16,30,97.0,177.0,3.9,14.3,224.0,165.19,128.61
2018,5,6,16,45,152.5,155.0,3.9,13.9,218.5,145.9,110.76
2018,5,6,17,0,208.0,133.0,3.9,13.5,213.0,114.69,84.99
2018,5,6,17,15,332.5,107.5,3.8,13.15,214.0,75.19,61.73
2018,5,6,17,30,457.0,82.0,3.7,12.8,215.0,58.86,47.3
2018,5,6,17,45,406.5,70.5,3.65,12.45,171.0,51.76,40.9
2018,5,6,18,0,356.0,59.0,3.6,12.1,127.0,44.31,33.96
2018,5,6,18,15,275.0,47.5,3.5,11.9,90.5,36.45,26.41
2018,5,6,18,30,194.0,36.0,3.4,11.7,54.0,28.26,17.53
2018,5,6,18,45,107.0,21.5,3.3,11.45,30.5,17.18,0.0
2018,5,6,19,0,20.0,7.0,3.2,11.2,7.0,6.67,0.0
2018,5,6,19,15,10.0,3.5,3.2,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,5,7,5,15,111.5,14.5,2.1,8.95,22.0,35.49,0.0
2018,5,7,5,30,213.0,27.0,2.3,9.6,42.0,92.87,42.62
2018,5,7,5,45,329.5,38.0,2.5,10.25,82.5,157.67,116.0
2018,5,7,6,0,446.0,49.0,2.7,10.9,123.0,232.28,182.36
2018,5,7,6,15,520.0,56.5,2.6,11.5,172.0,298.02,241.29
2018,5,7,6,30,594.0,64.0,2.5,12.1,221.0,371.08,304.75
2018,5,7,6,45,642.5,70.0,2.4,12.7,273.0,435.86,359.45
2018,5,7,7,0,691.0,76.0,2.3,13.3,325.0,504.41,414.87
2018,5,7,7,15,725.5,80.5,2.25,13.9,378.0,565.73,462.56
2018,5,7,7,30,760.0,85.0,2.2,14.5,431.0,626.39,507.94
2018,5,7,7,45,785.0,89.0,2.1,15.05,482.5,683.06,547.31
2018,5,7,8,0,810.0,93.0,2.0,15.6,534.0,739.64,584.56
2018,5,7,8,15,829.5,96.0,2.0,16.25,583.0,790.21,616.97
2018,5,7,8,30,849.0,99.0,2.0,16.9,632.0,839.6,647.83
2018,5,7,8,45,863.5,102.0,1.95,17.55,677.0,876.34,668.85
2018,5,7,9,0,878.0,105.0,1.9,18.2,722.0,917.45,692.52
2018,5,7,9,15,891.0,105.5,1.9,18.75,762.0,952.07,712.21
2018,5,7,9,30,904.0,106.0,1.9,19.3,802.0,984.09,730.02
2018,5,7,9,45,914.5,106.0,1.85,19.85,836.0,1010.3,743.24
2018,5,7,10,0,925.0,106.0,1.8,20.4,870.0,1033.4,754.38
2018,5,7,10,15,930.0,108.0,1.8,20.95,897.5,1049.89,761.99
2018,5,7,10,30,935.0,110.0,1.8,21.5,925.0,1062.8,767.47
2018,5,7,10,45,938.5,111.5,1.8,22.05,945.0,1070.02,769.48
2018,5,7,11,0,942.0,113.0,1.8,22.6,965.0,1073.52,769.34
2018,5,7,11,15,944.5,113.5,1.9,22.9,978.0,1071.24,767.97
2018,5,7,11,30,947.0,114.0,2.0,23.2,991.0,1065.24,764.4
2018,5,7,11,45,948.0,114.0,2.1,23.5,996.0,1053.56,757.33
2018,5,7,12,0,949.0,114.0,2.2,23.8,1001.0,1038.28,748.06
2018,5,7,12,15,947.0,115.0,2.35,23.9,998.0,1017.62,736.5
2018,5,7,12,30,945.0,116.0,2.5,24.0,995.0,993.61,722.68
2018,5,7,12,45,940.5,117.0,2.6,24.15,983.5,964.12,704.53
2018,5,7,13,0,936.0,118.0,2.7,24.3,972.0,931.69,684.33
2018,5,7,13,15,875.5,149.0,2.75,24.3,935.5,877.71,649.57
2018,5,7,13,30,815.0,180.0,2.8,24.3,899.0,828.84,617.92
2018,5,7,13,45,805.0,178.0,2.9,24.3,871.5,784.58,588.94
2018,5,7,14,0,795.0,176.0,3.0,24.3,844.0,738.91,557.32
2018,5,7,14,15,806.5,161.0,3.05,24.15,817.0,694.58,526.39
2018,5,7,14,30,818.0,146.0,3.1,24.0,790.0,647.37,492.43
2018,5,7,14,45,840.5,129.5,3.2,23.9,763.5,602.32,459.0
2018,5,7,15,0,863.0,113.0,3.3,23.8,737.0,555.54,422.84
2018,5,7,15,15,858.0,107.5,3.3,23.8,697.0,497.98,376.81
2018,5,7,15,30,853.0,102.0,3.3,23.8,657.0,441.72,330.27
2018,5,7,15,45,836.5,98.5,3.55,23.05,609.5,382.59,281.39
2018,5,7,16,0,820.0,95.0,3.8,22.3,562.0,324.45,231.75
2018,5,7,16,15,798.5,90.5,3.9,21.65,511.0,265.48,180.72
2018,5,7,16,30,777.0,86.0,4.0,21.0,460.0,208.58,132.13
2018,5,7,16,45,746.5,82.0,4.15,20.35,408.0,153.34,88.59
2018,5,7,17,0,716.0,78.0,4.3,19.7,356.0,97.08,51.71
2018,5,7,17,15,671.5,72.0,4.3,18.8,303.0,48.26,36.84
2018,5,7,17,30,627.0,66.0,4.3,17.9,250.0,45.94,34.98
2018,5,7,17,45,561.0,60.0,4.3,16.95,200.0,43.45,32.83
2018,5,7,18,0,495.0,54.0,4.3,16.0,150.0,40.9,30.43
2018,5,7,18,15,392.5,44.5,4.2,15.25,106.5,35.01,24.81
2018,5,7,18,30,290.0,35.0,4.1,14.5,63.0,28.87,18.01
2018,5,7,18,45,168.0,21.5,4.0,13.7,35.5,17.16,0.0
2018,5,7,19,0,46.0,8.0,3.9,12.9,8.0,7.63,0.0
2018,5,7,19,15,23.0,4.0,3.85,12.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.1,9.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.2,9.6,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.5,3.35,10.05,23.5,39.35,0.0
2018,5,8,5,30,247.0,27.0,3.5,10.5,45.0,101.89,51.4
2018,5,8,5,45,360.5,36.0,3.65,10.9,85.0,165.72,122.17
2018,5,8,6,0,474.0,45.0,3.8,11.3,125.0,238.81,187.73
2018,5,8,6,15,543.0,52.0,3.85,11.8,173.5,303.2,246.18
2018,5,8,6,30,612.0,59.0,3.9,12.3,222.0,374.44,309.0
2018,5,8,6,45,657.0,64.5,3.95,12.8,273.5,437.6,363.47
2018,5,8,7,0,702.0,70.0,4.0,13.3,325.0,502.22,417.26
2018,5,8,7,15,733.0,74.0,4.05,13.75,376.5,561.32,464.85
2018,5,8,7,30,764.0,78.0,4.1,14.2,428.0,621.59,511.78
2018,5,8,7,45,786.0,82.0,4.15,14.65,478.0,676.15,551.5
2018,5,8,8,0,808.0,86.0,4.2,15.1,528.0,730.4,589.66
2018,5,8,8,15,823.5,90.0,4.15,15.15,575.0,778.77,623.29
2018,5,8,8,30,839.0,94.0,4.1,15.2,622.0,825.69,655.33
2018,5,8,8,45,850.5,97.0,4.0,15.25,665.0,859.61,677.26
2018,5,8,9,0,862.0,100.0,3.9,15.3,708.0,897.62,701.96
2018,5,8,9,15,871.5,102.5,3.8,15.2,746.5,930.8,723.31
2018,5,8,9,30,881.0,105.0,3.7,15.1,785.0,961.24,742.6
2018,5,8,9,45,887.5,107.5,3.65,15.05,817.5,985.85,757.94
2018,5,8,10,0,894.0,110.0,3.6,15.0,850.0,1007.27,771.1
2018,5,8,10,15,900.5,111.0,3.6,15.15,877.0,1023.76,780.74
2018,5,8,10,30,907.0,112.0,3.6,15.3,904.0,1036.84,788.16
2018,5,8,10,45,912.0,112.5,3.6,15.45,924.0,1044.37,791.95
2018,5,8,11,0,917.0,113.0,3.6,15.6,944.0,1048.32,793.49
2018,5,8,11,15,921.5,111.5,3.65,16.25,956.5,1046.07,789.9
2018,5,8,11,30,926.0,110.0,3.7,16.9,969.0,1040.22,784.07
2018,5,8,11,45,907.5,123.0,3.75,17.55,968.5,1022.78,770.6
2018,5,8,12,0,889.0,136.0,3.8,18.2,968.0,1002.01,755.06
2018,5,8,12,15,860.0,154.5,3.85,18.75,957.5,973.49,734.65
2018,5,8,12,30,831.0,173.0,3.9,19.3,947.0,950.44,718.06
2018,5,8,12,45,879.0,140.0,3.9,19.9,950.5,930.93,703.5
2018,5,8,13,0,927.0,107.0,3.9,20.5,954.0,913.38,690.35
2018,5,8,13,15,923.5,106.0,4.1,20.65,936.0,877.52,666.79
2018,5,8,13,30,920.0,105.0,4.3,20.8,918.0,839.02,641.2
2018,5,8,13,45,914.5,104.0,4.45,21.0,893.0,796.54,612.31
2018,5,8,14,0,909.0,103.0,4.6,21.2,868.0,751.92,581.7
2018,5,8,14,15,902.0,101.0,4.8,20.95,836.5,703.44,547.99
2018,5,8,14,30,895.0,99.0,5.0,20.7,805.0,653.4,510.82
2018,5,8,14,45,885.0,97.0,5.2,20.5,767.5,600.28,469.93
2018,5,8,15,0,875.0,95.0,5.4,20.3,730.0,546.36,426.99
2018,5,8,15,15,862.0,93.0,5.4,20.3,687.5,490.45,380.41
2018,5,8,15,30,849.0,91.0,5.4,20.3,645.0,434.53,332.53
2018,5,8,15,45,830.5,89.0,5.5,19.5,598.0,376.87,283.14
2018,5,8,16,0,812.0,87.0,5.6,18.7,551.0,315.85,229.85
2018,5,8,16,15,786.5,84.5,5.4,18.3,500.5,258.22,178.49
2018,5,8,16,30,761.0,82.0,5.2,17.9,450.0,203.1,130.32
2018,5,8,16,45,728.0,78.5,5.0,17.5,398.5,148.98,86.85
2018,5,8,17,0,695.0,75.0,4.8,17.1,347.0,94.36,50.4
2018,5,8,17,15,650.5,70.0,4.6,16.6,295.5,46.55,35.67
2018,5,8,17,30,606.0,65.0,4.4,16.1,244.0,44.96,34.38
2018,5,8,17,45,540.5,58.5,4.2,15.65,195.0,42.0,31.74
2018,5,8,18,0,475.0,52.0,4.0,15.2,146.0,38.92,28.82
2018,5,8,18,15,377.5,43.0,3.85,14.7,104.0,33.41,23.53
2018,5,8,18,30,280.0,34.0,3.7,14.2,62.0,27.67,17.25
2018,5,8,18,45,163.0,21.5,3.55,13.75,35.5,17.11,0.0
2018,5,8,19,0,46.0,9.0,3.4,13.3,9.0,8.58,0.0
2018,5,8,19,15,23.0,4.5,3.35,13.05,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.15,10.1,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.2,10.1,2.0,0.0,0.0
2018,5,9,5,15,142.5,14.5,3.4,10.55,24.5,41.87,0.0
2018,5,9,5,30,269.0,27.0,3.6,11.0,47.0,108.5,58.64
2018,5,9,5,45,385.0,36.0,3.75,11.5,89.0,173.72,128.28
2018,5,9,6,0,501.0,45.0,3.9,12.0,131.0,249.2,195.64
2018,5,9,6,15,571.5,51.0,4.0,12.45,180.5,314.6,254.97
2018,5,9,6,30,642.0,57.0,4.1,12.9,230.0,386.93,318.73
2018,5,9,6,45,687.5,61.5,4.15,13.35,282.5,448.91,372.31
2018,5,9,7,0,733.0,66.0,4.2,13.8,335.0,516.26,428.26
2018,5,9,7,15,764.5,70.5,4.25,14.25,388.0,577.68,477.57
2018,5,9,7,30,796.0,75.0,4.3,14.7,441.0,640.27,526.16
2018,5,9,7,45,818.5,78.0,4.35,15.1,492.0,695.39,565.92
2018,5,9,8,0,841.0,81.0,4.4,15.5,543.0,750.14,604.45
2018,5,9,8,15,857.5,83.5,4.45,15.8,591.0,793.04,633.72
2018,5,9,8,30,874.0,86.0,4.5,16.1,639.0,839.94,665.59
2018,5,9,8,45,887.0,88.5,4.55,16.45,683.5,882.06,693.44
2018,5,9,9,0,900.0,91.0,4.6,16.8,728.0,921.97,719.44
2018,5,9,9,15,911.5,93.0,4.65,17.05,768.5,957.47,742.4
2018,5,9,9,30,923.0,95.0,4.7,17.3,809.0,990.21,763.33
2018,5,9,9,45,932.0,95.0,4.7,17.6,842.5,1015.34,778.33
2018,5,9,10,0,941.0,95.0,4.7,17.9,876.0,1037.25,791.13
2018,5,9,10,15,946.0,96.5,4.75,18.15,903.0,1053.44,800.69
2018,5,9,10,30,951.0,98.0,4.8,18.4,930.0,1066.02,807.92
2018,5,9,10,45,955.0,98.5,4.8,18.65,950.0,1072.83,810.89
2018,5,9,11,0,959.0,99.0,4.8,18.9,970.0,1075.89,811.49
2018,5,9,11,15,960.5,100.0,4.8,19.1,982.5,1073.2,808.51
2018,5,9,11,30,962.0,101.0,4.8,19.3,995.0,1066.74,803.17
2018,5,9,11,45,961.5,102.5,4.8,19.45,1000.0,1055.1,794.63
2018,5,9,12,0,961.0,104.0,4.8,19.6,1005.0,1039.81,783.78
2018,5,9,12,15,957.5,105.5,4.75,19.7,1001.0,1018.13,768.42
2018,5,9,12,30,954.0,107.0,4.7,19.8,997.0,993.14,750.91
2018,5,9,12,45,947.0,109.5,4.65,19.9,985.0,962.78,729.8
2018,5,9,13,0,940.0,112.0,4.6,20.0,973.0,929.57,706.76
2018,5,9,13,15,936.5,111.5,4.65,20.0,955.0,893.75,682.88
2018,5,9,13,30,933.0,111.0,4.7,20.0,937.0,855.25,656.93
2018,5,9,13,45,927.5,109.0,4.75,20.0,911.0,811.31,626.87
2018,5,9,14,0,922.0,107.0,4.8,20.0,885.0,765.23,594.95
2018,5,9,14,15,913.5,106.5,4.85,19.85,853.0,716.56,559.96
2018,5,9,14,30,905.0,106.0,4.9,19.7,821.0,666.4,521.85
2018,5,9,14,45,894.0,104.5,4.95,19.55,783.0,612.66,479.98
2018,5,9,15,0,883.0,103.0,5.0,19.4,745.0,558.17,436.29
2018,5,9,15,15,870.0,100.0,5.0,19.4,701.5,500.93,388.84
2018,5,9,15,30,857.0,97.0,5.0,19.4,658.0,443.68,340.04
2018,5,9,15,45,839.0,95.0,5.1,18.7,611.0,381.76,287.32
2018,5,9,16,0,821.0,93.0,5.2,18.0,564.0,324.47,236.86
2018,5,9,16,15,796.5,90.0,5.2,17.55,513.0,266.13,184.99
2018,5,9,16,30,772.0,87.0,5.2,17.1,462.0,210.19,136.08
2018,5,9,16,45,740.0,83.0,5.15,16.6,410.0,155.13,91.67
2018,5,9,17,0,708.0,79.0,5.1,16.1,358.0,99.18,53.91
2018,5,9,17,15,663.0,74.0,4.9,15.55,305.5,50.52,39.35
2018,5,9,17,30,618.0,69.0,4.7,15.0,253.0,48.08,37.32
2018,5,9,17,45,551.0,62.5,4.45,14.45,203.0,45.27,34.82
2018,5,9,18,0,484.0,56.0,4.2,13.9,153.0,42.38,32.06
2018,5,9,18,15,382.0,46.5,4.0,13.4,109.5,36.56,26.45
2018,5,9,18,30,280.0,37.0,3.8,12.9,66.0,28.97,18.61
2018,5,9,18,45,162.0,23.0,3.55,12.4,37.5,18.31,0.0
2018,5,9,19,0,44.0,9.0,3.3,11.9,9.0,8.58,0.0
2018,5,9,19,15,22.0,4.5,3.25,11.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,10,5,15,96.0,15.0,2.0,9.7,22.0,33.31,0.0
2018,5,10,5,30,182.0,28.0,2.3,10.3,42.0,88.11,50.21
2018,5,10,5,45,244.5,40.5,2.55,10.9,74.5,133.73,99.48
2018,5,10,6,0,307.0,53.0,2.8,11.5,107.0,184.63,145.6
2018,5,10,6,15,379.5,65.0,2.85,11.95,153.5,246.17,200.15
2018,5,10,6,30,452.0,77.0,2.9,12.4,200.0,315.34,260.21
2018,5,10,6,45,533.0,82.5,2.9,12.85,257.5,393.03,325.75
2018,5,10,7,0,614.0,88.0,2.9,13.3,315.0,474.6,392.53
2018,5,10,7,15,678.0,89.0,2.95,13.8,374.0,546.9,450.04
2018,5,10,7,30,742.0,90.0,3.0,14.3,433.0,621.04,507.29
2018,5,10,7,45,768.5,93.5,3.05,14.8,484.0,677.36,548.08
2018,5,10,8,0,795.0,97.0,3.1,15.3,535.0,733.72,587.13
2018,5,10,8,15,813.0,100.0,3.15,15.8,582.5,782.39,619.72
2018,5,10,8,30,831.0,103.0,3.2,16.3,630.0,829.8,650.87
2018,5,10,8,45,829.0,112.0,3.25,16.8,669.0,865.0,672.88
2018,5,10,9,0,827.0,121.0,3.3,17.3,708.0,897.11,692.59
2018,5,10,9,15,740.5,169.0,3.3,17.7,716.0,895.1,688.36
2018,5,10,9,30,654.0,217.0,3.3,18.1,724.0,880.32,675.7
2018,5,10,9,45,596.0,258.5,3.3,18.55,735.5,878.15,670.27
2018,5,10,10,0,538.0,300.0,3.3,19.0,747.0,869.58,660.21
2018,5,10,10,15,536.5,314.0,3.25,19.25,772.0,887.09,670.24
2018,5,10,10,30,535.0,328.0,3.2,19.5,797.0,902.04,678.28
2018,5,10,10,45,526.0,343.0,3.2,19.8,813.0,907.86,680.18
2018,5,10,11,0,517.0,358.0,3.2,20.1,829.0,911.03,680.43
2018,5,10,11,15,539.0,354.5,3.2,20.3,851.0,924.05,688.79
2018,5,10,11,30,561.0,351.0,3.2,20.5,873.0,934.4,695.29
2018,5,10,11,45,578.0,343.5,3.2,20.65,884.0,932.98,694.1
2018,5,10,12,0,595.0,336.0,3.2,20.8,895.0,928.73,691.15
2018,5,10,12,15,642.0,303.5,3.35,20.75,905.0,925.42,691.61
2018,5,10,12,30,689.0,271.0,3.5,20.7,915.0,918.89,689.77
2018,5,10,12,45,747.5,232.0,3.6,20.65,923.5,911.58,686.63
2018,5,10,13,0,806.0,193.0,3.7,20.6,932.0,895.54,676.74
2018,5,10,13,15,758.5,215.5,3.85,20.45,900.5,850.2,647.06
2018,5,10,13,30,711.0,238.0,4.0,20.3,869.0,802.07,613.37
2018,5,10,13,45,723.0,224.0,4.1,20.2,850.0,766.37,589.01
2018,5,10,14,0,735.0,210.0,4.2,20.1,831.0,727.91,561.99
2018,5,10,14,15,798.5,167.5,4.3,19.95,819.5,695.83,540.05
2018,5,10,14,30,862.0,125.0,4.4,19.8,808.0,656.98,512.21
2018,5,10,14,45,861.5,117.5,4.45,19.6,773.0,606.0,472.99
2018,5,10,15,0,861.0,110.0,4.5,19.4,738.0,553.35,431.27
2018,5,10,15,15,847.0,107.5,4.5,19.4,695.0,494.44,382.95
2018,5,10,15,30,833.0,105.0,4.5,19.4,652.0,437.91,335.08
2018,5,10,15,45,814.5,102.0,4.55,18.8,604.5,379.79,285.51
2018,5,10,16,0,796.0,99.0,4.6,18.2,557.0,322.89,235.69
2018,5,10,16,15,771.5,95.0,4.6,17.7,506.5,265.16,184.76
2018,5,10,16,30,747.0,91.0,4.6,17.2,456.0,209.86,136.69
2018,5,10,16,45,711.5,87.0,4.65,16.75,403.5,151.39,89.65
2018,5,10,17,0,676.0,83.0,4.7,16.3,351.0,101.13,56.29
2018,5,10,17,15,631.5,78.5,4.7,15.65,300.5,54.75,43.07
2018,5,10,17,30,587.0,74.0,4.7,15.0,250.0,51.95,40.76
2018,5,10,17,45,518.0,66.5,4.75,14.35,200.0,48.49,37.7
2018,5,10,18,0,449.0,59.0,4.8,13.7,150.0,44.88,34.32
2018,5,10,18,15,348.5,49.0,4.65,13.15,107.5,37.48,27.32
2018,5,10,18,30,248.0,39.0,4.5,12.6,65.0,30.51,20.07
2018,5,10,18,45,141.5,24.0,4.35,12.1,37.0,19.09,0.0
2018,5,10,19,0,35.0,9.0,4.2,11.6,9.0,8.58,0.0
2018,5,10,19,15,17.5,4.5,4.15,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.0,9.1,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,9.2,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.5,9.8,23.5,37.43,0.0
2018,5,11,5,30,190.0,28.0,2.9,10.4,43.0,90.71,53.82
2018,5,11,5,45,252.5,41.0,3.25,11.0,76.5,136.86,102.18
2018,5,11,6,0,315.0,54.0,3.6,11.6,110.0,188.9,149.3
2018,5,11,6,15,380.5,64.5,3.9,12.2,154.0,246.18,200.52
2018,5,11,6,30,446.0,75.0,4.2,12.8,198.0,313.94,259.72
2018,5,11,6,45,467.5,89.5,4.55,13.35,242.0,362.06,301.66
2018,5,11,7,0,489.0,104.0,4.9,13.9,286.0,415.12,346.34
2018,5,11,7,15,505.0,119.0,4.95,14.55,331.0,466.35,387.58
2018,5,11,7,30,521.0,134.0,5.0,15.2,376.0,517.87,427.78
2018,5,11,7,45,531.0,147.5,5.05,15.8,418.5,563.4,462.21
2018,5,11,8,0,541.0,161.0,5.1,16.4,461.0,608.25,495.25
2018,5,11,8,15,571.5,169.0,5.15,17.0,510.5,667.82,539.06
2018,5,11,8,30,602.0,177.0,5.2,17.6,560.0,722.9,578.6
2018,5,11,8,45,604.5,192.0,5.25,18.15,599.5,760.81,604.14
2018,5,11,9,0,607.0,207.0,5.3,18.7,639.0,796.55,627.77
2018,5,11,9,15,605.0,224.5,5.35,19.15,675.0,828.38,648.34
2018,5,11,9,30,603.0,242.0,5.4,19.6,711.0,857.51,666.77
2018,5,11,9,45,742.0,188.0,5.45,20.05,789.5,945.88,728.85
2018,5,11,10,0,881.0,134.0,5.5,20.5,868.0,1020.12,778.15
2018,5,11,10,15,894.0,132.5,5.55,20.8,898.0,1040.04,789.87
2018,5,11,10,30,907.0,131.0,5.6,21.1,928.0,1056.74,799.76
2018,5,11,10,45,938.5,117.5,5.6,21.45,958.0,1076.2,811.08
2018,5,11,11,0,970.0,104.0,5.6,21.8,988.0,1092.16,820.03
2018,5,11,11,15,973.5,104.0,5.6,22.05,1001.5,1090.32,817.37
2018,5,11,11,30,977.0,104.0,5.6,22.3,1015.0,1084.68,812.39
2018,5,11,11,45,978.5,103.5,5.55,22.55,1020.0,1072.76,802.94
2018,5,11,12,0,980.0,103.0,5.5,22.8,1025.0,1057.15,791.16
2018,5,11,12,15,977.5,103.5,5.5,23.0,1021.0,1035.1,775.69
2018,5,11,12,30,975.0,104.0,5.5,23.2,1017.0,1009.66,758.02
2018,5,11,12,45,971.5,104.5,5.45,23.45,1005.5,980.04,737.06
2018,5,11,13,0,968.0,105.0,5.4,23.7,994.0,947.33,714.04
2018,5,11,13,15,965.0,104.0,5.45,23.8,976.0,910.67,689.31
2018,5,11,13,30,962.0,103.0,5.5,23.9,958.0,871.22,662.5
2018,5,11,13,45,957.0,102.0,5.55,24.05,932.5,827.63,632.43
2018,5,11,14,0,952.0,101.0,5.6,24.2,907.0,781.75,600.49
2018,5,11,14,15,946.0,99.5,5.65,24.2,875.5,732.67,565.49
2018,5,11,14,30,940.0,98.0,5.7,24.2,844.0,681.82,526.89
2018,5,11,14,45,931.0,96.0,5.8,24.15,806.0,627.24,484.71
2018,5,11,15,0,922.0,94.0,5.9,24.1,768.0,571.66,440.52
2018,5,11,15,15,909.5,92.0,5.9,24.1,724.0,513.68,392.9
2018,5,11,15,30,897.0,90.0,5.9,24.1,680.0,455.55,343.84
2018,5,11,15,45,882.5,86.5,5.75,23.85,632.0,395.54,292.24
2018,5,11,16,0,868.0,83.0,5.6,23.6,584.0,336.14,240.1
2018,5,11,16,15,849.0,79.5,5.35,23.25,533.5,271.56,183.71
2018,5,11,16,30,830.0,76.0,5.1,22.9,483.0,213.3,133.25
2018,5,11,16,45,804.0,71.5,4.8,22.55,430.0,155.26,86.76
2018,5,11,17,0,778.0,67.0,4.5,22.2,377.0,100.24,50.48
2018,5,11,17,15,739.5,62.5,4.3,21.5,323.5,48.34,36.47
2018,5,11,17,30,701.0,58.0,4.1,20.8,270.0,43.25,32.21
2018,5,11,17,45,643.5,53.0,3.9,20.1,219.0,40.95,30.24
2018,5,11,18,0,586.0,48.0,3.7,19.4,168.0,35.27,25.17
2018,5,11,18,15,491.0,40.5,3.55,18.7,122.0,30.87,21.02
2018,5,11,18,30,396.0,33.0,3.4,18.0,76.0,26.33,16.24
2018,5,11,18,45,244.0,22.0,3.25,17.3,44.0,18.09,1.11
2018,5,11,19,0,92.0,11.0,3.1,16.6,12.0,10.48,0.0
2018,5,11,19,15,46.0,5.5,3.0,16.3,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,1.8,10.5,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,5,12,5,15,168.5,17.5,1.95,11.65,29.5,50.41,0.0
2018,5,12,5,30,301.0,29.0,2.1,12.6,54.0,121.41,73.94
2018,5,12,5,45,409.5,37.0,2.25,13.55,96.0,183.52,135.48
2018,5,12,6,0,518.0,45.0,2.4,14.5,138.0,256.76,199.75
2018,5,12,6,15,585.0,51.0,2.55,15.15,188.0,321.64,257.4
2018,5,12,6,30,652.0,57.0,2.7,15.8,238.0,391.18,317.35
2018,5,12,6,45,697.0,62.0,2.9,16.5,291.0,455.98,371.68
2018,5,12,7,0,742.0,67.0,3.1,17.2,344.0,524.02,426.6
2018,5,12,7,15,774.0,70.5,3.1,17.8,397.0,584.94,473.75
2018,5,12,7,30,806.0,74.0,3.1,18.4,450.0,647.03,520.06
2018,5,12,7,45,829.5,76.5,3.15,19.0,501.5,702.58,558.24
2018,5,12,8,0,853.0,79.0,3.2,19.6,553.0,752.51,591.47
2018,5,12,8,15,870.5,81.5,3.15,20.15,602.0,801.98,623.3
2018,5,12,8,30,888.0,84.0,3.1,20.7,651.0,850.07,653.43
2018,5,12,8,45,900.0,86.5,3.0,21.2,695.0,891.66,678.24
2018,5,12,9,0,912.0,89.0,2.9,21.7,739.0,930.95,701.01
2018,5,12,9,15,918.0,92.5,2.85,22.05,777.5,963.24,719.5
2018,5,12,9,30,924.0,96.0,2.8,22.4,816.0,992.46,735.81
2018,5,12,9,45,927.0,100.0,2.75,22.7,848.5,1016.1,748.48
2018,5,12,10,0,930.0,104.0,2.7,23.0,881.0,1036.27,758.88
2018,5,12,10,15,934.5,106.0,2.75,23.2,907.5,1052.21,767.9
2018,5,12,10,30,939.0,108.0,2.8,23.4,934.0,1064.58,774.74
2018,5,12,10,45,942.5,108.5,2.85,23.6,953.5,1070.7,777.7
2018,5,12,11,0,946.0,109.0,2.9,23.8,973.0,1073.14,778.5
2018,5,12,11,15,947.5,110.0,2.95,23.95,985.0,1070.37,776.26
2018,5,12,11,30,949.0,111.0,3.0,24.1,997.0,1063.91,771.82
2018,5,12,11,45,949.0,111.0,3.05,24.2,1001.0,1051.3,763.71
2018,5,12,12,0,949.0,111.0,3.1,24.3,1005.0,1035.13,753.45
2018,5,12,12,15,943.0,114.0,3.2,24.35,1000.5,1012.77,739.78
2018,5,12,12,30,937.0,117.0,3.3,24.4,996.0,987.24,724.02
2018,5,12,12,45,926.5,121.5,3.4,24.4,982.5,956.08,704.6
2018,5,12,13,0,916.0,126.0,3.5,24.4,969.0,922.3,683.31
2018,5,12,13,15,911.5,125.5,3.65,24.35,951.0,886.45,660.83
2018,5,12,13,30,907.0,125.0,3.8,24.3,933.0,848.08,636.32
2018,5,12,13,45,900.0,124.0,3.95,24.25,907.0,805.0,608.2
2018,5,12,14,0,893.0,123.0,4.1,24.2,881.0,759.96,578.3
2018,5,12,14,15,884.0,121.0,4.25,23.95,848.0,710.92,543.94
2018,5,12,14,30,875.0,119.0,4.4,23.7,815.0,660.54,507.09
2018,5,12,14,45,862.5,117.5,4.55,23.45,776.5,607.47,467.32
2018,5,12,15,0,850.0,116.0,4.7,23.2,738.0,551.79,424.28
2018,5,12,15,15,835.5,113.0,4.7,23.2,695.0,495.05,378.25
2018,5,12,15,30,821.0,110.0,4.7,23.2,652.0,438.58,331.17
2018,5,12,15,45,801.0,107.5,5.0,22.2,605.0,381.1,283.63
2018,5,12,16,0,781.0,105.0,5.3,21.2,558.0,325.03,235.69
2018,5,12,16,15,755.5,101.5,5.35,20.55,507.5,268.42,186.37
2018,5,12,16,30,730.0,98.0,5.4,19.9,457.0,209.93,136.31
2018,5,12,16,45,697.0,93.0,5.45,19.2,405.5,156.04,93.21
2018,5,12,17,0,664.0,88.0,5.5,18.5,354.0,106.02,59.75
2018,5,12,17,15,620.0,82.0,5.25,17.8,303.0,59.17,46.56
2018,5,12,17,30,576.0,76.0,5.0,17.1,252.0,53.28,41.58
2018,5,12,17,45,512.5,68.0,4.75,16.4,202.5,49.47,38.26
2018,5,12,18,0,449.0,60.0,4.5,15.7,153.0,45.46,34.58
2018,5,12,18,15,355.5,49.5,4.15,15.1,110.5,38.86,28.37
2018,5,12,18,30,262.0,39.0,3.8,14.5,68.0,30.4,20.05
2018,5,12,18,45,155.5,25.0,3.4,13.9,40.0,19.83,3.5
2018,5,12,19,0,49.0,11.0,3.0,13.3,12.0,10.48,0.0
2018,5,12,19,15,24.5,5.5,2.9,13.0,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.7,10.8,1.0,0.95,0.0
2018,5,13,5,15,1.0,6.5,2.95,11.15,6.5,6.4,0.0
2018,5,13,5,30,0.0,12.0,3.2,11.5,12.0,11.12,2.66
2018,5,13,5,45,0.0,22.0,3.4,11.8,22.0,20.4,11.45
2018,5,13,6,0,0.0,32.0,3.6,12.1,32.0,29.7,19.73
2018,5,13,6,15,0.0,45.0,3.65,12.4,45.0,41.81,30.33
2018,5,13,6,30,0.0,58.0,3.7,12.7,58.0,53.94,40.81
2018,5,13,6,45,1.0,79.5,3.75,12.95,80.0,75.53,59.23
2018,5,13,7,0,2.0,101.0,3.8,13.2,102.0,97.31,77.52
2018,5,13,7,15,14.0,132.5,3.75,13.6,139.0,136.57,110.37
2018,5,13,7,30,26.0,164.0,3.7,14.0,176.0,184.55,149.86
2018,5,13,7,45,176.5,190.5,3.65,14.45,287.5,332.47,273.08
2018,5,13,8,0,327.0,217.0,3.6,14.9,399.0,494.63,402.25
2018,5,13,8,15,521.5,180.0,3.55,15.35,500.0,634.56,511.29
2018,5,13,8,30,716.0,143.0,3.5,15.8,601.0,781.84,619.73
2018,5,13,8,45,765.5,134.0,3.5,16.25,654.5,834.01,653.69
2018,5,13,9,0,815.0,125.0,3.5,16.7,708.0,890.84,690.98
2018,5,13,9,15,834.0,124.5,3.5,17.1,749.0,928.31,714.21
2018,5,13,9,30,853.0,124.0,3.5,17.5,790.0,955.47,730.24
2018,5,13,9,45,871.5,120.0,3.55,17.85,825.5,983.92,747.64
2018,5,13,10,0,890.0,116.0,3.6,18.2,861.0,1009.73,763.17
2018,5,13,10,15,896.5,117.5,3.65,18.5,888.0,1026.55,772.8
2018,5,13,10,30,903.0,119.0,3.7,18.8,915.0,1039.97,780.29
2018,5,13,10,45,908.0,119.5,3.8,19.1,935.0,1047.36,784.23
2018,5,13,11,0,913.0,120.0,3.9,19.4,955.0,1051.2,785.96
2018,5,13,11,15,915.5,120.5,4.0,19.6,967.5,1048.95,784.05
2018,5,13,11,30,918.0,121.0,4.1,19.8,980.0,1043.12,779.9
2018,5,13,11,45,919.0,121.5,4.2,19.95,985.0,1032.26,772.65
2018,5,13,12,0,920.0,122.0,4.3,20.1,990.0,1017.94,763.17
2018,5,13,12,15,913.0,125.5,4.4,20.15,985.0,995.56,748.59
2018,5,13,12,30,906.0,129.0,4.5,20.2,980.0,970.15,732.25
2018,5,13,12,45,895.0,134.5,4.6,20.2,967.5,940.18,712.91
2018,5,13,13,0,884.0,140.0,4.7,20.2,955.0,907.69,691.68
2018,5,13,13,15,879.5,139.5,4.8,20.05,937.0,872.83,668.99
2018,5,13,13,30,875.0,139.0,4.9,19.9,919.0,835.54,644.32
2018,5,13,13,45,868.5,137.5,4.95,19.75,894.0,793.58,615.72
2018,5,13,14,0,862.0,136.0,5.0,19.6,869.0,749.71,585.38
2018,5,13,14,15,854.5,133.5,5.05,19.35,837.5,702.57,550.55
2018,5,13,14,30,847.0,131.0,5.1,19.1,806.0,653.69,513.51
2018,5,13,14,45,837.0,128.0,5.1,18.9,769.0,601.33,472.58
2018,5,13,15,0,827.0,125.0,5.1,18.7,732.0,548.32,430.03
2018,5,13,15,15,812.0,122.5,5.1,18.7,689.5,492.99,384.16
2018,5,13,15,30,797.0,120.0,5.1,18.7,647.0,438.03,337.38
2018,5,13,15,45,780.5,115.5,5.05,18.0,601.0,381.4,288.91
2018,5,13,16,0,764.0,111.0,5.0,17.3,555.0,325.83,240.16
2018,5,13,16,15,743.0,105.5,4.95,16.9,506.0,265.42,186.92
2018,5,13,16,30,722.0,100.0,4.9,16.5,457.0,210.88,139.15
2018,5,13,16,45,692.0,95.0,4.8,16.05,406.5,157.86,95.96
2018,5,13,17,0,662.0,90.0,4.7,15.6,356.0,108.35,62.17
2018,5,13,17,15,619.0,83.0,4.6,15.05,304.5,60.83,48.55
2018,5,13,17,30,576.0,76.0,4.5,14.5,253.0,53.13,41.89
2018,5,13,17,45,514.5,68.5,4.35,14.0,204.5,49.75,38.91
2018,5,13,18,0,453.0,61.0,4.2,13.5,156.0,46.21,35.6
2018,5,13,18,15,360.5,50.5,3.95,13.05,113.0,39.65,29.35
2018,5,13,18,30,268.0,40.0,3.7,12.6,70.0,31.16,20.98
2018,5,13,18,45,160.5,26.0,3.5,12.15,41.5,20.61,5.32
2018,5,13,19,0,53.0,12.0,3.3,11.7,13.0,11.44,0.0
2018,5,13,19,15,26.5,6.0,3.2,11.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
