Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,5.89,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,38.74,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,99.54,64.75
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,151.74,114.84
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,215.07,171.29
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,170.47,139.21
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,102.38,82.83
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,157.69,130.23
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,209.14,173.33
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,248.6,205.65
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,289.33,238.38
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,295.68,241.64
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,288.72,234.16
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,351.98,284.18
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,406.65,326.3
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,452.98,361.05
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,500.04,395.81
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,592.39,465.33
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,674.47,525.61
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,782.49,605.97
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,885.89,680.84
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,953.75,726.79
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,1014.78,767.39
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,1032.18,778.11
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,1037.25,780.94
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,1035.42,779.75
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,1030.15,776.37
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,1019.48,769.3
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,1005.48,760.4
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,985.36,747.64
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,962.17,732.76
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,934.22,714.5
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,903.53,694.21
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,869.26,671.31
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,832.5,646.46
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,791.89,618.58
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,749.26,588.89
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,702.12,553.49
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,653.15,515.89
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,601.31,475.36
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,548.82,433.13
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,493.34,386.86
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,438.18,339.63
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,381.81,291.01
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,326.55,242.18
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,266.77,189.19
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,212.95,141.78
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,159.59,98.03
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,109.82,63.62
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,63.26,51.0
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,55.46,44.22
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,51.76,40.94
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,47.87,37.3
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,39.61,29.52
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,31.91,21.85
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,20.97,6.72
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,11.44,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,9.26,1.53
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,15.75,7.66
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,22.25,13.48
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,31.09,21.25
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,39.94,28.93
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,65.86,51.13
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,92.97,73.95
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,122.17,98.18
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,151.73,122.28
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,195.72,158.18
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,250.88,202.32
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,306.41,245.99
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,363.46,289.85
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,444.03,351.45
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,515.03,404.27
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,508.63,397.12
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,500.42,389.11
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,501.59,388.24
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,488.64,377.04
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,592.45,454.95
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,696.02,530.0
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,800.08,606.72
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,894.05,674.71
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,972.23,731.12
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,1029.05,768.83
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,1018.9,761.87
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,1005.37,753.25
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,985.66,740.9
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,962.81,726.4
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,935.08,708.48
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,904.48,688.52
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,869.97,666.19
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,832.98,641.87
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,791.62,613.97
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,748.26,584.26
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,701.4,550.12
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,653.15,513.63
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,601.11,473.25
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,546.35,429.62
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,491.04,383.67
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,435.93,336.62
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,380.24,289.04
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,325.68,241.12
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,269.53,191.1
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,211.25,140.07
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,158.29,96.55
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,108.89,62.29
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,61.51,41.89
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,52.05,41.13
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,48.62,38.09
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,45.02,34.71
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,39.34,29.25
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,31.88,21.84
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,21.35,7.86
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,12.39,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,8.12,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,46.62,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,96.66,64.48
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,148.61,112.65
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,210.63,167.51
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,268.98,219.53
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,337.36,278.78
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,393.28,326.43
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,451.71,374.61
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,457.22,377.72
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,458.12,376.24
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,503.78,410.78
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,548.74,443.68
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,561.11,451.09
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,582.33,464.91
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,588.14,465.84
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,589.6,463.53
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,596.23,467.05
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,601.32,469.41
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,509.34,397.52
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,413.69,321.95
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,499.55,387.62
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,572.66,441.92
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,747.9,574.86
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,902.18,687.5
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,968.66,732.34
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,1025.15,768.84
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,989.78,743.31
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,957.66,720.8
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,909.55,688.49
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,860.32,655.02
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,880.14,669.58
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,890.88,677.24
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,868.22,662.17
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,838.0,642.02
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,800.82,616.99
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,760.63,589.61
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,711.24,553.75
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,660.73,515.93
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,609.7,476.65
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,557.11,434.95
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,501.21,389.09
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,445.52,342.1
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,388.26,293.35
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,331.96,244.1
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,274.88,193.59
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,219.78,145.33
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,160.95,97.13
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,109.9,61.66
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,61.58,40.83
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,51.18,40.15
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,47.7,37.1
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,44.02,33.7
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,38.28,28.25
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,32.26,22.19
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,21.32,8.61
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,13.34,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,12.6,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,55.69,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,111.4,75.11
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,167.35,126.81
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,236.69,187.97
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,298.4,243.0
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,366.39,301.95
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,427.85,353.92
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,492.81,406.91
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,509.7,419.31
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,513.64,420.86
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,554.12,450.53
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,592.51,477.5
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,681.32,543.87
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,769.87,606.23
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,829.1,645.43
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,893.47,687.62
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,919.98,702.87
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,951.25,721.62
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,976.35,736.56
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,998.51,749.57
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,1014.64,759.16
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,1027.43,766.67
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,1034.28,769.78
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,1037.64,770.74
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,1034.94,769.08
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,1028.76,765.23
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,1018.15,758.14
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,1004.15,748.89
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,984.41,736.71
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,961.45,722.34
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,934.97,705.61
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,905.5,686.91
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,870.67,664.61
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,833.31,640.21
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,791.97,612.71
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,748.55,583.26
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,701.43,549.31
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,652.81,512.43
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,601.44,472.65
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,549.26,430.99
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,494.39,385.3
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,435.92,335.65
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,379.33,287.11
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,323.65,238.04
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,267.77,188.05
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,213.92,140.48
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,160.43,96.42
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,105.85,57.75
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,58.39,37.3
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,47.87,37.14
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,45.06,34.69
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,42.12,31.97
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,37.2,27.26
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,32.09,22.05
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,21.27,9.18
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,13.34,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,11.86,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,55.16,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,110.06,74.95
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,158.58,120.46
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,215.97,171.93
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,198.25,161.85
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,166.0,136.37
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,198.46,164.01
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,230.67,190.61
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,277.31,228.94
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,326.26,268.41
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,366.81,299.94
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,407.7,331.14
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,433.36,349.26
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,457.61,366.03
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,514.46,408.83
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,585.29,460.88
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,625.31,489.72
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,666.03,518.83
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,843.37,652.21
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,996.15,755.43
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,1017.7,767.25
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,1036.22,778.17
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,1043.61,781.72
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,1047.48,783.12
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,1045.28,781.28
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,1039.54,777.21
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,1028.81,769.59
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,1014.64,759.79
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,994.77,747.41
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,971.76,732.84
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,942.99,714.37
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,911.49,693.89
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,856.32,656.97
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,801.32,617.74
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,764.61,592.41
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,725.68,564.76
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,675.96,528.01
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,626.27,490.55
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,589.24,462.9
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,547.13,429.79
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,490.86,383.3
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,435.59,336.49
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,379.43,288.88
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,320.54,237.91
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,268.81,190.92
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,220.37,146.82
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,162.23,98.85
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,111.96,63.44
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,64.49,42.1
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,52.5,41.44
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,49.51,38.83
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,46.38,35.92
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,40.75,30.54
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,33.33,23.28
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,22.86,10.92
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,14.3,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,8.49,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,46.99,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,100.36,69.22
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,154.51,118.21
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,219.22,175.59
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,266.72,219.21
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,317.77,264.82
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,378.86,317.52
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,448.04,375.37
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,514.63,429.61
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,584.75,485.24
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,652.1,537.67
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,722.09,589.57
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,768.92,622.06
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,817.98,655.78
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,861.58,685.25
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,903.51,713.19
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,937.9,735.72
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,961.72,750.63
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,987.69,767.14
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,1010.76,781.58
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,1027.85,792.18
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,1041.58,800.55
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,1048.33,804.57
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,1051.55,806.31
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,1048.74,804.08
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,1042.43,799.57
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,1030.7,791.75
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,1015.67,781.71
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,996.0,767.96
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,973.25,752.11
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,945.74,733.35
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,915.5,712.59
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,880.45,688.3
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,843.04,662.16
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,801.9,633.19
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,760.53,603.48
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,712.69,566.75
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,663.6,528.32
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,611.74,487.09
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,559.39,444.41
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,504.24,398.12
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,449.48,350.98
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,389.36,299.18
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,334.08,250.2
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,278.61,200.88
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,226.3,154.95
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,174.92,112.81
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,128.27,80.07
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,84.3,59.51
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,71.1,58.3
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,54.34,43.37
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,41.01,31.31
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,29.52,20.73
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,19.03,10.98
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,13.67,4.59
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,8.58,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,4.88,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,8.65,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,12.32,4.18
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,16.86,8.63
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,21.32,12.74
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,34.81,24.55
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,48.33,36.29
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,72.55,57.1
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,97.58,78.33
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,133.75,108.75
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,170.67,139.31
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,175.65,142.79
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,180.52,146.2
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,268.66,218.73
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,351.93,285.48
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,389.29,314.33
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,427.04,343.31
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,534.62,428.14
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,645.95,513.21
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,720.23,569.34
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,807.92,633.99
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,878.65,686.74
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,952.94,740.5
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,981.71,759.01
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,1001.13,771.48
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,1022.17,784.59
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,1030.22,788.76
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,1020.2,780.71
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,1006.86,770.61
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,986.83,756.87
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,956.55,736.0
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,923.04,712.44
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,887.82,687.59
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,821.68,639.41
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,756.58,589.9
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,691.28,541.1
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,629.93,494.48
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,620.68,490.4
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,602.7,478.65
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,550.74,438.41
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,500.26,398.54
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,441.56,350.6
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,389.04,307.36
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,349.93,274.69
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,308.13,238.49
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,262.81,198.55
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,217.74,158.96
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,175.27,128.52
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,147.43,112.64
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,115.1,90.65
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,94.35,79.4
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,75.68,62.71
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,61.69,49.97
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,49.25,38.37
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,36.38,26.2
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,23.87,12.66
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,12.39,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,6.2,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,10.38,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,50.25,5.51
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,98.5,68.88
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,156.27,119.89
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,220.42,175.99
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,280.31,228.63
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,347.04,285.8
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,411.31,339.38
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,477.12,392.51
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,536.32,438.32
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,597.41,483.98
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,652.55,523.5
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,708.15,561.7
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,756.94,593.35
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,805.01,623.85
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,843.69,647.86
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,884.66,673.21
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,920.88,695.55
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,954.97,716.33
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,982.42,732.74
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,998.73,741.83
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,1014.56,750.91
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,1027.13,757.92
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,1034.33,761.16
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,1038.1,762.31
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,1036.38,761.35
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,1031.23,758.24
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,1020.68,751.64
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,1006.81,742.91
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,985.91,730.08
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,962.02,715.23
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,933.93,697.3
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,903.18,677.44
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,868.09,655.29
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,830.69,631.2
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,789.46,603.85
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,746.33,575.0
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,699.8,541.77
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,651.56,506.21
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,600.04,467.16
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,547.99,426.43
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,494.21,382.3
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,440.7,337.23
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,384.68,290.4
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,329.82,243.15
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,271.01,191.84
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,218.34,145.92
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,166.02,102.94
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,117.25,68.23
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,71.53,46.36
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,56.87,45.13
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,53.68,42.42
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,50.33,39.39
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,43.08,32.61
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,36.33,26.0
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,25.16,13.91
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,16.2,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,8.1,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,13.18,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,58.06,11.05
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,111.67,78.31
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,155.34,118.94
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,206.3,165.01
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,179.91,147.21
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,138.52,113.44
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,183.99,152.32
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,231.88,192.5
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,271.17,224.71
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,311.74,257.39
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,342.54,281.26
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,372.93,304.39
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,415.31,336.69
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,457.99,368.63
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,493.56,394.54
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,528.86,419.92
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,548.08,432.72
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,566.14,444.64
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,572.67,447.68
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,577.81,449.85
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,607.69,471.71
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,636.97,492.9
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,642.23,495.53
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,646.4,497.53
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,677.64,521.64
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,717.0,551.22
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,796.25,612.4
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,863.21,663.78
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,884.3,681.34
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,899.8,694.06
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,884.72,683.94
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,863.09,669.35
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,855.98,665.07
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,839.33,653.93
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,790.05,619.13
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,741.97,584.64
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,682.9,539.55
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,625.02,494.63
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,585.16,463.44
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,540.5,427.43
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,494.34,388.66
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,444.95,345.92
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,384.09,294.16
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,324.34,242.88
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,270.85,195.45
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,219.48,150.25
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,168.92,106.6
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,117.49,67.57
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,70.03,44.36
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,53.58,42.5
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,51.03,40.3
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,48.4,37.86
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,40.9,30.85
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,37.34,27.07
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,23.86,13.27
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,10.48,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,5.24,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,2.06,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,3.8,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,5.55,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,8.33,1.43
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,11.11,3.94
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,16.22,8.42
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,21.33,12.87
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,35.28,24.9
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,49.26,36.81
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,66.07,50.94
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,83.07,65.03
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,99.21,78.27
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,115.48,91.46
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,122.78,97.01
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,130.06,102.51
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,137.7,108.33
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,145.38,114.15
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,157.42,123.49
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,169.51,132.81
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,207.03,162.39
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,244.73,191.68
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,265.22,207.24
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,285.62,222.68
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,269.54,209.73
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,253.56,196.98
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,232.86,180.66
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,212.3,164.44
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,234.96,182.11
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,257.4,199.47
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,284.82,220.74
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,311.83,241.61
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,370.4,286.89
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,421.84,326.21
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,472.82,365.87
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,522.23,403.87
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,586.12,456.89
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,634.83,497.13
2018,5,23,14,15,685.5,203.0,4.8,17.75,772.5,654.54,514.82
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,658.91,519.86
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,596.66,470.88
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,538.0,423.89
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,474.37,371.93
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,417.47,324.38
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,360.97,277.19
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,308.16,232.22
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,256.02,188.24
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,209.8,150.11
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,168.82,109.85
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,118.64,66.71
2018,5,23,17,15,687.5,74.0,4.5,13.5,333.5,64.6,38.32
