Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,45,932.5,105.5,1.95,32.6,939.5,819.57,585.38
2018,6,2,14,0,928.0,105.0,2.0,32.7,916.0,776.9,558.78
2018,6,2,14,15,922.0,103.0,2.05,32.6,885.5,729.81,529.01
2018,6,2,14,30,916.0,101.0,2.1,32.5,855.0,681.05,495.65
2018,6,2,14,45,907.0,99.0,2.2,32.45,818.5,629.03,459.14
2018,6,2,15,0,898.0,97.0,2.3,32.4,782.0,576.07,420.69
2018,6,2,15,15,886.5,95.0,2.3,32.4,740.5,521.16,379.1
2018,6,2,15,30,875.0,93.0,2.3,32.4,699.0,466.02,336.02
2018,6,2,15,45,860.5,91.0,2.45,31.95,653.5,409.75,291.65
2018,6,2,16,0,846.0,89.0,2.6,31.5,608.0,354.05,246.2
2018,6,2,16,15,827.0,86.0,2.65,31.0,559.5,291.98,195.08
2018,6,2,16,30,808.0,83.0,2.7,30.5,511.0,236.33,148.68
2018,6,2,16,45,782.5,79.5,2.7,30.05,460.0,181.14,104.52
2018,6,2,17,0,757.0,76.0,2.7,29.6,409.0,128.81,67.19
2018,6,2,17,15,722.0,72.0,2.55,28.55,357.5,78.74,41.3
2018,6,2,17,30,687.0,68.0,2.4,27.5,306.0,49.58,36.59
2018,6,2,17,45,637.5,63.0,2.2,26.4,256.0,43.25,31.42
2018,6,2,18,0,588.0,58.0,2.0,25.3,206.0,41.41,29.94
2018,6,2,18,15,514.5,51.0,2.05,24.1,159.5,37.74,26.75
2018,6,2,18,30,441.0,44.0,2.1,22.9,113.0,33.93,23.22
2018,6,2,18,45,327.0,34.5,2.1,21.7,76.0,27.56,17.06
2018,6,2,19,0,213.0,25.0,2.1,20.5,39.0,20.86,4.57
2018,6,2,19,15,112.0,13.5,2.3,19.9,20.5,12.87,0.0
2018,6,2,19,30,11.0,2.0,2.5,19.3,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.7,18.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,3,4,45,52.0,7.0,2.7,13.15,8.5,0.0,0.0
2018,6,3,5,0,104.0,14.0,2.9,13.4,17.0,29.53,0.0
2018,6,3,5,15,235.0,25.5,2.95,13.9,49.0,85.59,43.31
2018,6,3,5,30,366.0,37.0,3.0,14.4,81.0,149.4,105.01
2018,6,3,5,45,452.0,44.5,3.05,14.9,124.5,207.13,156.44
2018,6,3,6,0,538.0,52.0,3.1,15.4,168.0,274.05,215.36
2018,6,3,6,15,595.0,57.5,3.0,16.2,217.0,334.98,268.66
2018,6,3,6,30,652.0,63.0,2.9,17.0,266.0,401.19,324.49
2018,6,3,6,45,691.0,68.0,2.8,17.75,317.0,460.57,373.03
2018,6,3,7,0,730.0,73.0,2.7,18.5,368.0,524.14,422.79
2018,6,3,7,15,758.5,76.5,2.7,19.35,419.0,581.57,466.04
2018,6,3,7,30,787.0,80.0,2.7,20.2,470.0,639.88,508.35
2018,6,3,7,45,808.5,83.0,2.7,21.05,519.5,693.08,543.86
2018,6,3,8,0,830.0,86.0,2.7,21.9,569.0,745.89,577.94
2018,6,3,8,15,846.0,88.0,2.7,22.6,615.5,786.98,603.26
2018,6,3,8,30,862.0,90.0,2.7,23.3,662.0,831.83,630.78
2018,6,3,8,45,874.0,92.0,2.65,24.05,704.5,871.55,653.74
2018,6,3,9,0,886.0,94.0,2.6,24.8,747.0,909.13,674.84
2018,6,3,9,15,895.0,96.5,2.6,25.5,785.0,942.11,693.09
2018,6,3,9,30,904.0,99.0,2.6,26.2,823.0,972.35,709.35
2018,6,3,9,45,911.0,100.5,2.6,26.85,855.5,996.65,721.78
2018,6,3,10,0,918.0,102.0,2.6,27.5,888.0,1017.83,732.18
2018,6,3,10,15,923.0,103.5,2.65,28.05,914.5,1033.74,740.04
2018,6,3,10,30,928.0,105.0,2.7,28.6,941.0,1046.24,745.84
2018,6,3,10,45,932.0,106.0,2.75,29.15,961.0,1053.7,748.57
2018,6,3,11,0,936.0,107.0,2.8,29.7,981.0,1057.61,749.22
2018,6,3,11,15,939.0,106.5,2.85,30.05,993.5,1055.39,746.78
2018,6,3,11,30,942.0,106.0,2.9,30.4,1006.0,1049.61,742.27
2018,6,3,11,45,943.0,106.5,3.0,30.8,1011.5,1039.32,735.37
2018,6,3,12,0,944.0,107.0,3.1,31.2,1017.0,1025.58,726.38
2018,6,3,12,15,943.0,107.5,3.25,31.2,1014.5,1006.54,715.65
2018,6,3,12,30,942.0,108.0,3.4,31.2,1012.0,984.27,702.81
2018,6,3,12,45,887.0,143.0,3.5,31.25,987.5,942.55,676.83
2018,6,3,13,0,832.0,178.0,3.6,31.3,963.0,905.81,653.96
2018,6,3,13,15,819.5,181.5,3.7,31.15,943.5,869.53,631.63
2018,6,3,13,30,807.0,185.0,3.8,31.0,924.0,831.52,607.87
2018,6,3,13,45,753.5,210.5,3.9,30.85,886.5,781.64,574.53
2018,6,3,14,0,700.0,236.0,4.0,30.7,849.0,731.72,539.67
2018,6,3,14,15,739.5,205.0,4.05,30.4,832.5,697.09,517.0
2018,6,3,14,30,779.0,174.0,4.1,30.1,816.0,658.87,490.86
2018,6,3,14,45,812.0,147.0,4.2,29.85,790.5,614.72,459.42
2018,6,3,15,0,845.0,120.0,4.3,29.6,765.0,565.97,423.37
2018,6,3,15,15,858.0,107.0,4.3,29.6,731.5,518.38,385.83
2018,6,3,15,30,871.0,94.0,4.3,29.6,698.0,465.97,343.41
2018,6,3,15,45,857.5,91.0,4.4,28.65,652.5,409.48,297.97
2018,6,3,16,0,844.0,88.0,4.5,27.7,607.0,353.48,251.44
2018,6,3,16,15,827.0,85.0,4.5,27.0,559.5,292.08,199.53
2018,6,3,16,30,810.0,82.0,4.5,26.3,512.0,236.89,152.32
2018,6,3,16,45,786.0,78.5,4.5,25.6,461.5,181.85,107.19
2018,6,3,17,0,762.0,75.0,4.5,24.9,411.0,129.47,68.85
2018,6,3,17,15,729.5,70.5,4.45,23.95,360.0,78.8,41.58
2018,6,3,17,30,697.0,66.0,4.4,23.0,309.0,47.86,35.83
2018,6,3,17,45,650.5,61.0,4.35,22.05,259.0,41.65,30.64
2018,6,3,18,0,604.0,56.0,4.3,21.1,209.0,39.72,29.03
2018,6,3,18,15,533.5,49.0,4.25,20.1,162.5,35.97,25.69
2018,6,3,18,30,463.0,42.0,4.2,19.1,116.0,32.04,22.01
2018,6,3,18,45,351.5,33.5,4.15,18.15,78.5,26.52,16.54
2018,6,3,19,0,240.0,25.0,4.1,17.2,41.0,20.76,5.53
2018,6,3,19,15,127.0,13.5,4.1,16.65,21.5,12.87,0.0
2018,6,3,19,30,14.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.1,15.55,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,4,45,67.5,8.0,3.6,11.55,10.0,0.0,0.0
2018,6,4,5,0,135.0,16.0,3.7,11.7,20.0,36.25,0.0
2018,6,4,5,15,268.0,25.5,3.75,12.25,52.0,92.64,47.9
2018,6,4,5,30,401.0,35.0,3.8,12.8,84.0,156.62,110.61
2018,6,4,5,45,486.0,42.0,3.9,13.3,128.0,215.25,163.54
2018,6,4,6,0,571.0,49.0,4.0,13.8,172.0,282.99,223.96
2018,6,4,6,15,625.5,53.5,4.05,14.55,221.0,341.95,276.63
2018,6,4,6,30,680.0,58.0,4.1,15.3,270.0,407.48,333.07
2018,6,4,6,45,718.0,62.0,4.1,16.1,321.0,468.08,383.59
2018,6,4,7,0,756.0,66.0,4.1,16.9,372.0,531.16,434.16
2018,6,4,7,15,783.0,69.0,4.2,17.6,423.0,588.19,478.59
2018,6,4,7,30,810.0,72.0,4.3,18.3,474.0,645.95,522.03
2018,6,4,7,45,830.0,75.5,4.35,19.05,524.0,694.99,555.63
2018,6,4,8,0,850.0,79.0,4.4,19.8,574.0,747.76,591.28
2018,6,4,8,15,866.0,81.5,4.45,20.35,621.5,795.33,622.88
2018,6,4,8,30,882.0,84.0,4.5,20.9,669.0,841.49,652.96
2018,6,4,8,45,894.0,85.5,4.55,21.45,712.0,881.34,678.14
2018,6,4,9,0,906.0,87.0,4.6,22.0,755.0,918.99,701.53
2018,6,4,9,15,910.0,91.5,4.65,22.3,792.0,950.14,720.93
2018,6,4,9,30,914.0,96.0,4.7,22.6,829.0,978.23,738.18
2018,6,4,9,45,914.5,102.0,4.8,22.95,860.5,1001.36,752.31
2018,6,4,10,0,915.0,108.0,4.9,23.3,892.0,1021.02,764.15
2018,6,4,10,15,922.0,109.0,5.0,23.35,919.5,1038.33,775.41
2018,6,4,10,30,929.0,110.0,5.1,23.4,947.0,1052.27,784.52
2018,6,4,10,45,934.0,110.5,5.15,23.45,967.5,1060.21,789.3
2018,6,4,11,0,939.0,111.0,5.2,23.5,988.0,1064.59,791.86
2018,6,4,11,15,942.0,111.0,5.35,23.4,1001.0,1062.87,791.77
2018,6,4,11,30,945.0,111.0,5.5,23.3,1014.0,1057.57,789.37
2018,6,4,11,45,947.5,110.5,5.6,23.2,1020.0,1047.73,783.59
2018,6,4,12,0,950.0,110.0,5.7,23.1,1026.0,1034.39,775.51
2018,6,4,12,15,950.0,111.0,5.8,22.9,1025.0,1016.7,764.81
2018,6,4,12,30,950.0,112.0,5.9,22.7,1024.0,995.71,751.84
2018,6,4,12,45,931.0,122.5,6.0,22.5,1009.0,963.34,730.92
2018,6,4,13,0,912.0,133.0,6.1,22.3,994.0,928.67,708.27
2018,6,4,13,15,915.0,127.5,6.1,22.15,978.5,895.91,686.13
2018,6,4,13,30,918.0,122.0,6.1,22.0,963.0,860.22,661.79
2018,6,4,13,45,925.0,114.0,6.1,21.8,943.0,822.5,635.97
2018,6,4,14,0,932.0,106.0,6.1,21.6,923.0,781.75,607.75
2018,6,4,14,15,914.0,110.0,6.1,21.4,888.5,731.79,572.01
2018,6,4,14,30,896.0,114.0,6.1,21.2,854.0,681.12,533.24
2018,6,4,14,45,898.0,107.0,6.1,21.0,821.0,632.17,495.18
2018,6,4,15,0,900.0,100.0,6.1,20.8,788.0,581.27,454.5
2018,6,4,15,15,877.0,102.0,6.1,20.8,742.5,524.16,407.44
2018,6,4,15,30,854.0,104.0,6.1,20.8,697.0,467.93,359.96
2018,6,4,15,45,854.0,96.5,6.05,20.1,656.5,413.68,313.51
2018,6,4,16,0,854.0,89.0,6.0,19.4,616.0,358.51,264.89
2018,6,4,16,15,835.5,86.5,5.95,18.9,567.5,296.6,210.22
2018,6,4,16,30,817.0,84.0,5.9,18.4,519.0,241.04,160.74
2018,6,4,16,45,791.5,80.5,5.85,17.85,467.5,185.36,113.41
2018,6,4,17,0,766.0,77.0,5.8,17.3,416.0,132.51,73.3
2018,6,4,17,15,730.0,73.0,5.75,16.7,364.0,81.87,44.98
2018,6,4,17,30,694.0,69.0,5.7,16.1,312.0,50.29,39.05
2018,6,4,17,45,641.0,63.0,5.6,15.55,259.5,43.1,32.8
2018,6,4,18,0,588.0,57.0,5.5,15.0,207.0,40.42,30.43
2018,6,4,18,15,499.5,50.0,5.35,14.45,158.0,36.67,26.97
2018,6,4,18,30,411.0,43.0,5.2,13.9,109.0,32.78,23.2
2018,6,4,18,45,304.5,34.0,5.05,13.3,74.0,26.85,17.26
2018,6,4,19,0,198.0,25.0,4.9,12.7,39.0,19.75,5.9
2018,6,4,19,15,104.5,13.5,4.85,12.4,20.5,12.87,0.0
2018,6,4,19,30,11.0,2.0,4.8,12.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.8,11.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.5,3.65,9.85,9.0,0.0,0.0
2018,6,5,5,0,78.0,15.0,3.8,10.0,18.0,26.42,0.0
2018,6,5,5,15,192.0,29.0,3.85,10.45,49.5,79.94,42.62
2018,6,5,5,30,306.0,43.0,3.9,10.9,81.0,138.67,99.67
2018,6,5,5,45,397.0,52.5,4.0,11.3,124.5,197.24,151.83
2018,6,5,6,0,488.0,62.0,4.1,11.7,168.0,265.41,212.33
2018,6,5,6,15,547.5,69.5,4.1,12.15,217.0,327.21,267.42
2018,6,5,6,30,607.0,77.0,4.1,12.6,266.0,394.55,325.74
2018,6,5,6,45,647.5,83.0,4.1,13.05,317.0,455.2,377.0
2018,6,5,7,0,688.0,89.0,4.1,13.5,368.0,518.68,428.85
2018,6,5,7,15,720.5,93.5,4.05,13.95,420.0,577.86,475.58
2018,6,5,7,30,753.0,98.0,4.0,14.4,472.0,638.38,521.85
2018,6,5,7,45,778.0,101.0,4.0,14.85,522.0,690.49,559.91
2018,6,5,8,0,803.0,104.0,4.0,15.3,572.0,744.83,597.68
2018,6,5,8,15,822.5,106.5,3.95,15.8,620.0,793.8,630.37
2018,6,5,8,30,842.0,109.0,3.9,16.3,668.0,841.65,661.63
2018,6,5,8,45,857.0,110.5,3.9,16.8,711.5,883.04,687.97
2018,6,5,9,0,872.0,112.0,3.9,17.3,755.0,915.58,707.76
2018,6,5,9,15,887.5,111.5,3.9,17.7,795.0,950.86,729.59
2018,6,5,9,30,903.0,111.0,3.9,18.1,835.0,983.77,749.55
2018,6,5,9,45,918.0,107.5,3.85,18.5,869.5,1010.37,764.74
2018,6,5,10,0,933.0,104.0,3.8,18.9,904.0,1034.15,777.97
2018,6,5,10,15,908.5,122.5,3.85,19.2,921.0,1038.85,779.41
2018,6,5,10,30,884.0,141.0,3.9,19.5,938.0,1038.96,778.06
2018,6,5,10,45,821.0,183.5,3.95,19.85,936.5,1030.59,771.04
2018,6,5,11,0,758.0,226.0,4.0,20.2,935.0,1015.21,759.51
2018,6,5,11,15,818.0,192.5,4.1,20.35,966.5,1029.64,769.08
2018,6,5,11,30,878.0,159.0,4.2,20.5,998.0,1037.99,774.42
2018,6,5,11,45,907.5,141.0,4.25,20.6,1012.5,1038.25,774.33
2018,6,5,12,0,937.0,123.0,4.3,20.7,1027.0,1034.54,771.75
2018,6,5,12,15,946.5,117.0,4.45,20.7,1028.5,1019.29,762.47
2018,6,5,12,30,956.0,111.0,4.6,20.7,1030.0,1000.48,751.35
2018,6,5,12,45,935.5,122.5,4.7,20.7,1014.5,967.61,730.15
2018,6,5,13,0,915.0,134.0,4.8,20.7,999.0,932.48,707.26
2018,6,5,13,15,926.0,124.5,4.85,20.5,986.5,902.74,688.13
2018,6,5,13,30,937.0,115.0,4.9,20.3,974.0,869.53,666.38
2018,6,5,13,45,911.0,125.5,5.0,20.15,943.0,822.64,634.85
2018,6,5,14,0,885.0,136.0,5.1,20.0,912.0,774.99,602.35
2018,6,5,14,15,889.0,127.5,5.15,19.7,884.5,730.84,570.96
2018,6,5,14,30,893.0,119.0,5.2,19.4,857.0,684.24,536.28
2018,6,5,14,45,898.0,110.5,5.25,19.15,825.0,635.94,499.16
2018,6,5,15,0,903.0,102.0,5.3,18.9,793.0,585.4,459.12
2018,6,5,15,15,891.5,100.0,5.3,18.9,751.5,530.33,413.69
2018,6,5,15,30,880.0,98.0,5.3,18.9,710.0,475.02,366.82
2018,6,5,15,45,866.5,95.0,5.3,18.15,664.5,418.08,318.38
2018,6,5,16,0,853.0,92.0,5.3,17.4,619.0,361.61,268.92
2018,6,5,16,15,835.0,88.5,5.25,17.0,570.0,299.09,213.51
2018,6,5,16,30,817.0,85.0,5.2,16.6,521.0,242.84,163.2
2018,6,5,16,45,792.5,81.5,5.15,16.2,470.0,187.32,115.62
2018,6,5,17,0,768.0,78.0,5.1,15.8,419.0,134.53,75.14
2018,6,5,17,15,733.0,74.0,5.0,15.3,367.0,83.8,46.32
2018,6,5,17,30,698.0,70.0,4.9,14.8,315.0,46.31,35.72
2018,6,5,17,45,648.0,65.0,4.85,14.3,264.5,44.61,34.33
2018,6,5,18,0,598.0,60.0,4.8,13.8,214.0,42.83,32.76
2018,6,5,18,15,523.5,53.5,4.6,13.3,167.0,39.66,29.79
2018,6,5,18,30,449.0,47.0,4.4,12.8,120.0,36.41,26.54
2018,6,5,18,45,335.0,37.5,4.25,12.3,81.5,30.15,20.24
2018,6,5,19,0,221.0,28.0,4.1,11.8,43.0,22.23,8.08
2018,6,5,19,15,116.5,15.0,4.05,11.55,22.5,14.3,0.0
2018,6,5,19,30,12.0,2.0,4.0,11.3,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.95,11.0,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,10.35,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.5,13.0,14.39,0.0
2018,6,6,5,15,62.0,27.0,3.75,10.8,34.0,46.36,24.16
2018,6,6,5,30,105.0,42.0,3.8,11.1,55.0,78.81,56.57
2018,6,6,5,45,145.0,59.5,3.9,11.4,86.0,116.71,90.13
2018,6,6,6,0,185.0,77.0,4.0,11.7,117.0,158.88,127.49
2018,6,6,6,15,238.0,92.5,4.0,12.05,158.0,208.55,170.94
2018,6,6,6,30,291.0,108.0,4.0,12.4,199.0,263.67,218.47
2018,6,6,6,45,348.5,119.0,4.05,12.75,247.0,329.71,274.2
2018,6,6,7,0,406.0,130.0,4.1,13.1,295.0,393.4,326.96
2018,6,6,7,15,335.0,159.0,4.1,13.45,307.0,390.3,323.23
2018,6,6,7,30,264.0,188.0,4.1,13.8,319.0,388.91,320.12
2018,6,6,7,45,350.5,194.0,4.15,14.1,387.0,469.05,384.65
2018,6,6,8,0,437.0,200.0,4.2,14.4,455.0,566.91,460.93
2018,6,6,8,15,484.0,204.0,4.25,14.8,508.0,625.78,505.04
2018,6,6,8,30,531.0,208.0,4.3,15.2,561.0,686.49,549.87
2018,6,6,8,45,530.0,226.0,4.3,15.6,597.5,721.9,573.64
2018,6,6,9,0,529.0,244.0,4.3,16.0,634.0,755.27,595.67
2018,6,6,9,15,496.5,273.0,4.35,16.35,654.0,769.0,602.66
2018,6,6,9,30,464.0,302.0,4.4,16.7,674.0,778.88,606.93
2018,6,6,9,45,484.0,310.0,4.45,17.05,712.0,814.17,631.12
2018,6,6,10,0,504.0,318.0,4.5,17.4,750.0,848.06,653.94
2018,6,6,10,15,609.5,278.5,4.65,17.6,817.0,918.22,706.1
2018,6,6,10,30,715.0,239.0,4.8,17.8,884.0,986.75,755.13
2018,6,6,10,45,679.5,265.5,4.9,18.0,889.0,978.67,748.41
2018,6,6,11,0,644.0,292.0,5.0,18.2,894.0,966.82,738.54
2018,6,6,11,15,718.0,250.0,5.1,18.35,929.5,994.03,758.87
2018,6,6,11,30,792.0,208.0,5.2,18.5,965.0,1010.53,770.12
2018,6,6,11,45,803.5,202.5,5.3,18.65,974.5,1005.17,766.39
2018,6,6,12,0,815.0,197.0,5.4,18.8,984.0,996.55,760.61
2018,6,6,12,15,852.0,171.5,5.5,18.8,992.5,989.49,756.45
2018,6,6,12,30,889.0,146.0,5.6,18.8,1001.0,971.52,744.7
2018,6,6,12,45,879.0,151.0,5.65,18.85,989.5,943.26,725.31
2018,6,6,13,0,869.0,156.0,5.7,18.9,978.0,912.59,704.19
2018,6,6,13,15,866.0,154.5,5.75,18.8,961.5,879.77,681.86
2018,6,6,13,30,863.0,153.0,5.8,18.7,945.0,844.53,657.65
2018,6,6,13,45,858.0,151.0,5.8,18.65,921.5,807.62,631.7
2018,6,6,14,0,853.0,149.0,5.8,18.6,898.0,765.25,601.55
2018,6,6,14,15,845.0,147.5,5.8,18.4,868.0,719.52,567.2
2018,6,6,14,30,837.0,146.0,5.8,18.2,838.0,672.51,531.13
2018,6,6,14,45,826.5,143.5,5.75,18.05,802.0,622.03,491.38
2018,6,6,15,0,816.0,141.0,5.7,17.9,766.0,570.96,450.22
2018,6,6,15,15,802.5,137.5,5.7,17.9,725.0,517.16,405.8
2018,6,6,15,30,789.0,134.0,5.7,17.9,684.0,463.57,360.43
2018,6,6,15,45,771.0,130.5,5.7,17.35,638.5,408.68,313.67
2018,6,6,16,0,753.0,127.0,5.7,16.8,593.0,350.73,263.4
2018,6,6,16,15,728.5,123.0,5.65,16.35,544.5,295.74,214.79
2018,6,6,16,30,704.0,119.0,5.6,15.9,496.0,243.11,168.33
2018,6,6,16,45,668.0,115.0,5.6,15.5,444.5,191.25,124.66
2018,6,6,17,0,632.0,111.0,5.6,15.1,393.0,143.52,88.45
2018,6,6,17,15,594.0,105.0,5.5,14.6,344.0,98.42,62.04
2018,6,6,17,30,556.0,99.0,5.4,14.1,295.0,68.88,55.9
2018,6,6,17,45,497.5,91.5,5.3,13.6,246.0,65.4,52.99
2018,6,6,18,0,439.0,84.0,5.2,13.1,197.0,61.49,49.53
2018,6,6,18,15,360.5,73.0,4.95,12.7,152.5,54.63,43.21
2018,6,6,18,30,282.0,62.0,4.7,12.3,108.0,47.47,36.37
2018,6,6,18,45,187.0,46.0,4.5,11.9,72.5,35.87,25.23
2018,6,6,19,0,92.0,30.0,4.3,11.5,37.0,24.53,10.17
2018,6,6,19,15,47.5,16.0,4.3,11.4,19.5,15.25,0.0
2018,6,6,19,30,3.0,2.0,4.3,11.3,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.3,11.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.0,3.8,10.0,7.5,0.0,0.0
2018,6,7,5,0,32.0,14.0,3.9,10.1,15.0,18.3,0.0
2018,6,7,5,15,109.5,31.5,4.0,10.5,43.5,62.13,33.74
2018,6,7,5,30,187.0,49.0,4.1,10.9,72.0,109.33,79.29
2018,6,7,5,45,271.5,63.0,4.2,11.25,113.0,166.68,129.24
2018,6,7,6,0,356.0,77.0,4.3,11.6,154.0,229.4,184.34
2018,6,7,6,15,414.5,87.0,4.35,12.1,199.5,285.45,233.98
2018,6,7,6,30,473.0,97.0,4.4,12.6,245.0,347.3,287.51
2018,6,7,6,45,517.0,105.5,4.45,13.05,293.5,405.09,336.54
2018,6,7,7,0,561.0,114.0,4.5,13.5,342.0,470.51,390.3
2018,6,7,7,15,608.0,118.5,4.5,13.95,395.5,533.26,440.5
2018,6,7,7,30,655.0,123.0,4.5,14.4,449.0,598.8,491.51
2018,6,7,7,45,676.0,130.0,4.5,14.85,496.5,650.65,530.31
2018,6,7,8,0,697.0,137.0,4.5,15.3,544.0,702.37,568.05
2018,6,7,8,15,726.0,139.0,4.45,15.75,593.0,754.58,604.09
2018,6,7,8,30,755.0,141.0,4.4,16.2,642.0,806.58,639.11
2018,6,7,8,45,772.5,144.0,4.35,16.65,686.0,845.16,663.72
2018,6,7,9,0,790.0,147.0,4.3,17.1,730.0,886.13,689.72
2018,6,7,9,15,811.5,145.5,4.35,17.5,771.0,924.13,714.16
2018,6,7,9,30,833.0,144.0,4.4,17.9,812.0,960.17,737.04
2018,6,7,9,45,852.5,140.0,4.45,18.3,848.0,989.35,755.02
2018,6,7,10,0,872.0,136.0,4.5,18.7,884.0,1007.4,765.37
2018,6,7,10,15,878.5,137.5,4.65,18.9,910.5,1024.07,776.44
2018,6,7,10,30,885.0,139.0,4.8,19.1,937.0,1037.51,785.39
2018,6,7,10,45,889.5,140.5,4.95,19.35,957.5,1045.6,790.65
2018,6,7,11,0,894.0,142.0,5.1,19.6,978.0,1050.28,793.7
2018,6,7,11,15,899.0,141.0,5.2,19.65,991.5,1049.54,793.37
2018,6,7,11,30,904.0,140.0,5.3,19.7,1005.0,1045.38,790.84
2018,6,7,11,45,907.0,140.0,5.4,19.8,1012.0,1036.8,785.24
2018,6,7,12,0,910.0,140.0,5.5,19.9,1019.0,1024.87,777.42
2018,6,7,12,15,910.0,140.0,5.5,19.95,1017.0,1006.79,764.85
2018,6,7,12,30,910.0,140.0,5.5,20.0,1015.0,985.6,750.23
2018,6,7,12,45,908.5,139.0,5.55,20.05,1005.5,959.09,732.28
2018,6,7,13,0,907.0,138.0,5.6,20.1,996.0,929.72,712.31
2018,6,7,13,15,906.0,136.0,5.6,20.1,980.5,897.11,689.84
2018,6,7,13,30,905.0,134.0,5.6,20.1,965.0,861.83,665.39
2018,6,7,13,45,901.5,132.0,5.6,20.15,942.0,822.09,637.49
2018,6,7,14,0,898.0,130.0,5.6,20.2,919.0,780.16,607.83
2018,6,7,14,15,892.0,127.5,5.55,20.15,889.0,734.02,573.9
2018,6,7,14,30,886.0,125.0,5.5,20.1,859.0,686.28,537.2
2018,6,7,14,45,879.0,122.0,5.5,20.0,823.5,636.08,498.1
2018,6,7,15,0,872.0,119.0,5.5,19.9,788.0,584.79,457.14
2018,6,7,15,15,860.0,116.5,5.5,19.9,747.0,527.72,410.53
2018,6,7,15,30,848.0,114.0,5.5,19.9,706.0,472.79,364.29
2018,6,7,15,45,835.0,110.0,5.4,19.45,661.0,416.34,316.12
2018,6,7,16,0,822.0,106.0,5.3,19.0,616.0,360.43,267.2
2018,6,7,16,15,805.0,101.0,5.2,18.6,567.5,303.33,216.63
2018,6,7,16,30,788.0,96.0,5.1,18.2,519.0,247.7,167.33
2018,6,7,16,45,763.5,92.0,5.05,17.8,468.5,193.4,121.14
2018,6,7,17,0,739.0,88.0,5.0,17.4,418.0,137.01,77.65
2018,6,7,17,15,703.0,83.0,4.9,16.8,366.0,86.66,48.37
2018,6,7,17,30,667.0,78.0,4.8,16.2,314.0,52.14,40.66
2018,6,7,17,45,617.0,72.0,4.65,15.6,263.5,49.95,38.89
2018,6,7,18,0,567.0,66.0,4.5,15.0,213.0,47.63,36.87
2018,6,7,18,15,492.5,58.5,4.3,14.4,166.5,43.84,33.38
2018,6,7,18,30,418.0,51.0,4.1,13.8,120.0,39.91,29.54
2018,6,7,18,45,308.0,40.0,3.9,13.15,82.0,32.37,22.16
2018,6,7,19,0,198.0,29.0,3.7,12.5,44.0,22.97,9.64
2018,6,7,19,15,104.0,15.5,3.7,12.15,23.0,14.77,0.0
2018,6,7,19,30,10.0,2.0,3.7,11.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.7,11.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.5,2.45,9.85,9.5,0.0,0.0
2018,6,8,5,0,103.0,15.0,2.6,10.2,19.0,30.22,0.0
2018,6,8,5,15,219.0,27.5,2.75,10.8,50.5,83.72,45.31
2018,6,8,5,30,335.0,40.0,2.9,11.4,82.0,143.34,102.44
2018,6,8,5,45,418.5,49.5,3.05,12.0,125.0,200.62,153.55
2018,6,8,6,0,502.0,59.0,3.2,12.6,168.0,266.88,212.19
2018,6,8,6,15,558.5,65.5,3.15,13.2,216.0,326.82,265.24
2018,6,8,6,30,615.0,72.0,3.1,13.8,264.0,391.98,321.07
2018,6,8,6,45,655.5,77.5,3.05,14.4,315.0,452.29,371.23
2018,6,8,7,0,696.0,83.0,3.0,15.0,366.0,515.46,421.83
2018,6,8,7,15,725.5,87.5,2.95,15.65,416.5,572.99,466.13
2018,6,8,7,30,755.0,92.0,2.9,16.3,467.0,629.7,508.3
2018,6,8,7,45,777.5,95.0,2.85,16.95,516.0,682.28,545.1
2018,6,8,8,0,800.0,98.0,2.8,17.6,565.0,734.61,579.84
2018,6,8,8,15,817.0,101.0,2.85,18.25,611.5,781.98,610.73
2018,6,8,8,30,834.0,104.0,2.9,18.9,658.0,828.1,640.18
2018,6,8,8,45,847.5,106.5,2.9,19.55,701.0,862.63,660.75
2018,6,8,9,0,861.0,109.0,2.9,20.2,744.0,901.3,683.95
2018,6,8,9,15,869.5,111.0,2.95,20.75,781.0,932.59,702.43
2018,6,8,9,30,878.0,113.0,3.0,21.3,818.0,961.22,719.04
2018,6,8,9,45,885.0,115.5,3.05,21.9,850.5,986.11,732.93
2018,6,8,10,0,892.0,118.0,3.1,22.5,883.0,1007.94,744.79
2018,6,8,10,15,898.0,118.5,3.15,23.0,909.0,1023.51,752.84
2018,6,8,10,30,904.0,119.0,3.2,23.5,935.0,1035.79,758.85
2018,6,8,10,45,908.5,119.5,3.25,24.0,954.5,1043.19,761.79
2018,6,8,11,0,913.0,120.0,3.3,24.5,974.0,1047.13,762.64
2018,6,8,11,15,916.0,120.0,3.4,24.9,986.5,1045.59,760.76
2018,6,8,11,30,919.0,120.0,3.5,25.3,999.0,1040.56,756.77
2018,6,8,11,45,920.5,119.5,3.6,25.65,1004.5,1030.12,749.52
2018,6,8,12,0,922.0,119.0,3.7,26.0,1010.0,1016.32,740.19
2018,6,8,12,15,919.5,120.0,3.85,26.1,1007.0,996.87,728.28
2018,6,8,12,30,917.0,121.0,4.0,26.2,1004.0,974.35,714.32
2018,6,8,12,45,912.0,122.0,4.15,26.3,993.0,946.59,696.81
2018,6,8,13,0,907.0,123.0,4.3,26.4,982.0,916.12,677.37
2018,6,8,13,15,904.0,122.0,4.5,26.3,965.5,882.9,656.65
2018,6,8,13,30,901.0,121.0,4.7,26.2,949.0,847.15,634.33
2018,6,8,13,45,897.0,119.5,4.85,26.1,926.0,807.77,608.91
2018,6,8,14,0,893.0,118.0,5.0,26.0,903.0,766.24,581.58
2018,6,8,14,15,887.5,115.5,5.1,25.75,873.5,720.81,550.53
2018,6,8,14,30,882.0,113.0,5.2,25.5,844.0,673.73,516.19
2018,6,8,14,45,875.0,110.0,5.35,25.25,809.0,623.86,478.94
2018,6,8,15,0,868.0,107.0,5.5,25.0,774.0,572.91,439.67
2018,6,8,15,15,856.0,105.0,5.5,25.0,733.5,519.48,396.55
2018,6,8,15,30,844.0,103.0,5.5,25.0,693.0,465.89,352.17
2018,6,8,15,45,832.0,98.5,5.65,24.2,648.5,406.05,303.06
2018,6,8,16,0,820.0,94.0,5.8,23.4,604.0,350.34,255.55
2018,6,8,16,15,805.5,89.5,5.8,22.8,557.0,294.59,206.78
2018,6,8,16,30,791.0,85.0,5.8,22.2,510.0,240.0,158.9
2018,6,8,16,45,770.0,80.5,5.75,21.65,461.0,185.73,113.05
2018,6,8,17,0,749.0,76.0,5.7,21.1,412.0,133.78,73.42
2018,6,8,17,15,720.0,71.0,5.55,20.4,362.0,83.56,44.28
2018,6,8,17,30,691.0,66.0,5.4,19.7,312.0,47.48,36.0
2018,6,8,17,45,650.0,60.5,5.25,19.0,263.0,44.95,33.95
2018,6,8,18,0,609.0,55.0,5.1,18.3,214.0,38.57,28.39
2018,6,8,18,15,545.0,49.0,4.85,17.55,168.5,35.62,25.72
2018,6,8,18,30,481.0,43.0,4.6,16.8,123.0,32.56,22.78
2018,6,8,18,45,380.5,34.5,4.35,16.1,85.0,27.05,17.39
2018,6,8,19,0,280.0,26.0,4.1,15.4,47.0,21.3,8.78
2018,6,8,19,15,152.0,14.5,4.05,15.0,25.0,13.82,0.0
2018,6,8,19,30,24.0,3.0,4.0,14.6,3.0,0.0,0.0
2018,6,8,19,45,12.0,1.5,4.0,14.2,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,9,4,45,5.5,4.0,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,11.0,8.0,4.0,12.2,8.0,9.32,0.0
2018,6,9,5,15,5.5,8.0,4.2,12.45,8.0,8.66,0.17
2018,6,9,5,30,0.0,8.0,4.4,12.7,8.0,7.4,0.48
2018,6,9,5,45,0.0,9.5,4.6,12.95,9.5,8.79,1.81
2018,6,9,6,0,0.0,11.0,4.8,13.2,11.0,10.18,3.08
2018,6,9,6,15,0.0,25.0,4.85,13.4,25.0,23.18,14.31
2018,6,9,6,30,0.0,39.0,4.9,13.6,39.0,36.21,25.5
2018,6,9,6,45,19.5,91.5,4.95,13.8,99.5,100.51,80.41
2018,6,9,7,0,39.0,144.0,5.0,14.0,160.0,168.43,137.45
2018,6,9,7,15,44.0,169.0,5.0,14.1,189.0,199.33,162.73
2018,6,9,7,30,49.0,194.0,5.0,14.2,218.0,230.55,187.95
2018,6,9,7,45,67.5,218.0,4.95,14.3,255.0,270.72,220.47
2018,6,9,8,0,86.0,242.0,4.9,14.4,292.0,312.22,253.63
2018,6,9,8,15,165.0,266.5,4.95,14.7,372.5,414.66,336.2
2018,6,9,8,30,244.0,291.0,5.0,15.0,453.0,523.51,421.49
2018,6,9,8,45,286.5,303.5,5.0,15.25,506.0,580.95,464.91
2018,6,9,9,0,329.0,316.0,5.0,15.5,559.0,639.94,508.97
2018,6,9,9,15,347.0,326.5,5.05,15.95,594.5,675.18,533.84
2018,6,9,9,30,365.0,337.0,5.1,16.4,630.0,709.9,558.16
2018,6,9,9,45,411.0,338.0,5.1,16.85,680.5,771.89,602.57
2018,6,9,10,0,457.0,339.0,5.1,17.3,731.0,822.95,638.44
2018,6,9,10,15,499.0,337.5,5.15,17.8,777.5,866.69,668.74
2018,6,9,10,30,541.0,336.0,5.2,18.3,824.0,909.06,697.77
2018,6,9,10,45,624.5,296.0,5.25,18.75,871.5,953.17,729.67
2018,6,9,11,0,708.0,256.0,5.3,19.2,919.0,995.0,759.02
2018,6,9,11,15,637.5,306.0,5.4,19.45,909.0,968.37,737.78
2018,6,9,11,30,567.0,356.0,5.5,19.7,899.0,940.09,715.13
2018,6,9,11,45,589.0,331.5,5.6,20.0,898.0,927.45,707.04
2018,6,9,12,0,611.0,307.0,5.7,20.3,897.0,911.75,696.7
2018,6,9,12,15,457.0,379.5,5.75,20.3,820.5,820.81,627.61
2018,6,9,12,30,303.0,452.0,5.8,20.3,744.0,727.78,556.32
2018,6,9,12,45,431.0,399.0,5.85,20.3,810.0,784.15,601.44
2018,6,9,13,0,559.0,346.0,5.9,20.3,876.0,829.66,637.6
2018,6,9,13,15,693.5,262.5,5.95,20.25,908.0,842.83,651.21
2018,6,9,13,30,828.0,179.0,6.0,20.2,940.0,845.06,655.23
2018,6,9,13,45,779.5,199.5,6.05,20.2,901.5,792.75,617.44
2018,6,9,14,0,731.0,220.0,6.1,20.2,863.0,742.27,579.17
2018,6,9,14,15,599.0,268.0,6.15,20.05,783.5,659.19,515.11
2018,6,9,14,30,467.0,316.0,6.2,19.9,704.0,585.59,457.51
2018,6,9,14,45,511.0,282.5,6.2,19.8,690.0,556.33,435.67
2018,6,9,15,0,555.0,249.0,6.2,19.7,676.0,522.34,409.17
2018,6,9,15,15,524.5,244.0,6.2,19.7,630.5,470.71,367.59
2018,6,9,15,30,494.0,239.0,6.2,19.7,585.0,421.48,327.33
2018,6,9,15,45,477.0,227.0,6.25,19.25,543.0,374.39,288.68
2018,6,9,16,0,460.0,215.0,6.3,18.8,501.0,328.82,250.54
2018,6,9,16,15,531.5,173.5,6.25,18.4,479.0,285.84,211.47
2018,6,9,16,30,603.0,132.0,6.2,18.0,457.0,234.05,163.88
2018,6,9,16,45,579.5,124.0,6.15,17.65,411.5,186.64,123.84
2018,6,9,17,0,556.0,116.0,6.1,17.3,366.0,141.98,89.36
2018,6,9,17,15,498.0,111.0,5.95,16.85,314.5,101.64,65.89
2018,6,9,17,30,440.0,106.0,5.8,16.4,263.0,73.58,59.52
2018,6,9,17,45,404.0,92.0,5.65,15.9,219.0,65.33,52.44
2018,6,9,18,0,368.0,78.0,5.5,15.4,175.0,56.62,44.77
2018,6,9,18,15,334.0,64.5,5.25,14.85,138.5,47.83,36.86
2018,6,9,18,30,300.0,51.0,5.0,14.3,102.0,38.6,28.36
2018,6,9,18,45,228.0,39.0,4.75,13.8,70.5,30.1,20.23
2018,6,9,19,0,156.0,27.0,4.5,13.3,39.0,21.23,9.2
2018,6,9,19,15,86.0,15.5,4.35,13.0,21.5,14.77,0.0
2018,6,9,19,30,16.0,4.0,4.2,12.7,4.0,0.0,0.0
2018,6,9,19,45,8.0,2.0,4.0,12.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,2.5,9.0,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,2.7,9.3,16.0,21.5,0.0
2018,6,10,5,15,132.5,27.5,2.85,9.9,41.5,65.4,35.88
2018,6,10,5,30,212.0,41.0,3.0,10.5,67.0,110.46,79.6
2018,6,10,5,45,280.0,53.0,3.15,11.05,104.0,157.58,121.45
2018,6,10,6,0,348.0,65.0,3.3,11.6,141.0,212.25,169.91
2018,6,10,6,15,404.0,75.5,3.4,12.35,185.5,267.23,218.35
2018,6,10,6,30,460.0,86.0,3.5,13.1,230.0,327.77,270.37
2018,6,10,6,45,548.5,88.0,3.6,13.85,289.5,405.88,335.44
2018,6,10,7,0,637.0,90.0,3.7,14.6,349.0,488.03,402.04
2018,6,10,7,15,687.5,93.0,3.7,15.3,406.0,554.39,454.02
2018,6,10,7,30,738.0,96.0,3.7,16.0,463.0,623.82,506.77
2018,6,10,7,45,768.5,98.0,3.75,16.65,514.5,678.25,546.18
2018,6,10,8,0,799.0,100.0,3.8,17.3,566.0,735.23,585.42
2018,6,10,8,15,816.5,103.0,3.75,17.9,613.0,782.98,616.73
2018,6,10,8,30,834.0,106.0,3.7,18.5,660.0,829.52,646.58
2018,6,10,8,45,848.0,108.0,3.7,19.05,703.0,870.4,672.24
2018,6,10,9,0,862.0,110.0,3.7,19.6,746.0,902.54,691.47
2018,6,10,9,15,874.0,111.0,3.65,20.05,784.5,936.05,711.46
2018,6,10,9,30,886.0,112.0,3.6,20.5,823.0,967.07,729.52
2018,6,10,9,45,896.0,112.0,3.6,21.0,856.0,992.41,743.77
2018,6,10,10,0,906.0,112.0,3.6,21.5,889.0,1014.81,756.04
2018,6,10,10,15,912.0,112.5,3.55,21.9,915.5,1030.66,763.88
2018,6,10,10,30,918.0,113.0,3.5,22.3,942.0,1043.19,769.61
2018,6,10,10,45,922.5,113.0,3.5,22.65,961.5,1050.27,772.39
2018,6,10,11,0,927.0,113.0,3.5,23.0,981.0,1053.87,773.05
2018,6,10,11,15,931.0,112.0,3.5,23.25,993.5,1052.44,770.87
2018,6,10,11,30,935.0,111.0,3.5,23.5,1006.0,1047.49,766.56
2018,6,10,11,45,938.0,109.0,3.55,23.75,1011.5,1037.05,759.21
2018,6,10,12,0,941.0,107.0,3.6,24.0,1017.0,1023.19,749.75
2018,6,10,12,15,941.0,106.0,3.7,24.1,1014.5,1004.07,737.7
2018,6,10,12,30,941.0,105.0,3.8,24.2,1012.0,981.74,723.55
2018,6,10,12,45,939.5,104.5,3.9,24.35,1002.5,955.38,706.57
2018,6,10,13,0,938.0,104.0,4.0,24.5,993.0,926.05,687.52
2018,6,10,13,15,935.0,102.5,4.1,24.45,976.0,891.64,665.46
2018,6,10,13,30,932.0,101.0,4.2,24.4,959.0,854.6,641.4
2018,6,10,13,45,927.5,100.0,4.3,24.35,935.5,814.39,614.9
2018,6,10,14,0,923.0,99.0,4.4,24.3,912.0,771.98,586.55
2018,6,10,14,15,917.0,97.0,4.5,24.1,882.0,725.59,555.47
2018,6,10,14,30,911.0,95.0,4.6,23.9,852.0,677.54,520.57
2018,6,10,14,45,903.0,93.0,4.7,23.7,816.0,626.82,482.53
2018,6,10,15,0,895.0,91.0,4.8,23.5,780.0,575.05,442.49
2018,6,10,15,15,884.0,89.5,4.8,23.5,740.0,521.39,399.17
2018,6,10,15,30,873.0,88.0,4.8,23.5,700.0,467.44,354.4
2018,6,10,15,45,860.0,85.5,4.95,22.75,655.5,411.79,308.24
2018,6,10,16,0,847.0,83.0,5.1,22.0,611.0,356.54,260.88
2018,6,10,16,15,831.0,79.5,5.1,21.45,563.5,300.26,211.46
2018,6,10,16,30,815.0,76.0,5.1,20.9,516.0,245.19,162.93
2018,6,10,16,45,792.5,72.5,5.15,20.35,466.0,184.65,111.78
2018,6,10,17,0,770.0,69.0,5.2,19.8,416.0,132.14,71.33
2018,6,10,17,15,739.5,65.5,5.1,19.15,366.0,81.87,41.8
2018,6,10,17,30,709.0,62.0,5.0,18.5,316.0,44.16,33.27
2018,6,10,17,45,666.5,57.5,4.95,17.85,267.0,42.32,31.8
2018,6,10,18,0,624.0,53.0,4.9,17.2,218.0,40.41,30.17
2018,6,10,18,15,559.5,47.0,4.7,16.5,171.5,33.86,24.31
2018,6,10,18,30,495.0,41.0,4.5,15.8,125.0,30.68,21.27
2018,6,10,18,45,392.5,33.5,4.3,15.15,87.0,25.99,16.64
2018,6,10,19,0,290.0,26.0,4.1,14.5,49.0,21.14,9.39
2018,6,10,19,15,163.5,15.5,4.0,14.1,26.5,14.77,0.0
2018,6,10,19,30,37.0,5.0,3.9,13.7,4.0,0.0,0.0
2018,6,10,19,45,18.5,2.5,3.85,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,4,45,69.0,7.5,2.0,10.45,10.0,0.0,0.0
2018,6,11,5,0,138.0,15.0,2.2,10.8,20.0,35.47,0.0
2018,6,11,5,15,266.5,25.0,2.25,11.3,52.0,91.46,49.49
2018,6,11,5,30,395.0,35.0,2.3,11.8,84.0,153.68,108.79
2018,6,11,5,45,476.5,42.0,2.3,12.35,127.5,210.53,159.92
2018,6,11,6,0,558.0,49.0,2.3,12.9,171.0,276.11,218.11
2018,6,11,6,15,611.0,54.0,2.2,13.8,219.0,335.46,270.26
2018,6,11,6,30,664.0,59.0,2.1,14.7,267.0,398.46,323.54
2018,6,11,6,45,700.5,63.0,2.05,15.55,317.0,457.27,371.6
2018,6,11,7,0,737.0,67.0,2.0,16.4,367.0,518.44,419.46
2018,6,11,7,15,764.5,70.5,2.05,17.3,417.5,575.36,462.45
2018,6,11,7,30,792.0,74.0,2.1,18.2,468.0,633.11,504.47
2018,6,11,7,45,812.5,77.0,2.2,19.1,517.0,685.71,539.88
2018,6,11,8,0,833.0,80.0,2.3,20.0,566.0,732.99,570.55
2018,6,11,8,15,849.0,82.0,2.3,20.6,612.5,779.36,599.98
2018,6,11,8,30,865.0,84.0,2.3,21.2,659.0,824.39,627.88
2018,6,11,8,45,877.5,86.0,2.35,21.85,702.0,864.77,652.38
2018,6,11,9,0,890.0,88.0,2.4,22.5,745.0,903.07,675.15
2018,6,11,9,15,891.5,94.0,2.4,23.1,781.0,933.29,691.97
2018,6,11,9,30,893.0,100.0,2.4,23.7,817.0,960.38,706.62
2018,6,11,9,45,890.5,107.5,2.4,24.35,847.0,981.98,717.48
2018,6,11,10,0,888.0,115.0,2.4,25.0,877.0,1000.07,726.08
2018,6,11,10,15,894.5,116.5,2.4,25.45,904.0,1017.27,734.71
2018,6,11,10,30,901.0,118.0,2.4,25.9,931.0,1031.2,741.3
2018,6,11,10,45,906.5,118.0,2.45,26.35,951.5,1039.22,744.77
2018,6,11,11,0,912.0,118.0,2.5,26.8,972.0,1043.81,746.23
2018,6,11,11,15,915.5,118.5,2.5,27.15,985.5,1043.44,744.47
2018,6,11,11,30,919.0,119.0,2.5,27.5,999.0,1039.58,740.68
2018,6,11,11,45,920.5,119.5,2.55,27.85,1005.0,1030.28,734.13
2018,6,11,12,0,922.0,120.0,2.6,28.2,1011.0,1017.61,725.6
2018,6,11,12,15,924.0,118.5,2.7,28.4,1010.0,1000.18,715.03
2018,6,11,12,30,926.0,117.0,2.8,28.6,1009.0,979.54,702.43
2018,6,11,12,45,927.5,114.5,2.85,28.8,1001.0,954.33,686.48
2018,6,11,13,0,929.0,112.0,2.9,29.0,993.0,926.06,668.53
2018,6,11,13,15,926.5,111.0,3.0,29.1,977.0,892.82,647.88
2018,6,11,13,30,924.0,110.0,3.1,29.2,961.0,856.94,625.31
2018,6,11,13,45,920.0,109.0,3.15,29.3,938.0,817.4,599.77
2018,6,11,14,0,916.0,108.0,3.2,29.4,915.0,775.64,572.49
2018,6,11,14,15,906.0,109.0,3.3,29.35,885.0,729.49,542.19
2018,6,11,14,30,896.0,110.0,3.4,29.3,855.0,681.98,508.43
2018,6,11,14,45,892.0,105.5,3.45,29.2,820.5,632.08,472.09
2018,6,11,15,0,888.0,101.0,3.5,29.1,786.0,580.78,433.64
2018,6,11,15,15,876.5,99.5,3.5,29.1,745.5,527.18,391.97
2018,6,11,15,30,865.0,98.0,3.5,29.1,705.0,473.32,348.9
2018,6,11,15,45,851.5,95.5,3.6,28.65,660.5,417.83,304.08
2018,6,11,16,0,838.0,93.0,3.7,28.2,616.0,358.06,254.73
2018,6,11,16,15,820.5,89.5,3.7,27.75,568.0,301.38,206.67
2018,6,11,16,30,803.0,86.0,3.7,27.3,520.0,246.16,159.6
2018,6,11,16,45,778.5,82.5,3.75,26.8,470.0,191.47,114.63
2018,6,11,17,0,754.0,79.0,3.8,26.3,420.0,139.48,75.77
2018,6,11,17,15,721.0,75.0,3.75,25.45,369.5,89.55,47.05
2018,6,11,17,30,688.0,71.0,3.7,24.6,319.0,46.63,34.51
2018,6,11,17,45,641.5,66.0,3.7,23.75,269.0,44.96,33.27
2018,6,11,18,0,595.0,61.0,3.7,22.9,219.0,43.21,31.84
2018,6,11,18,15,525.0,54.5,3.7,21.75,172.5,40.06,29.11
2018,6,11,18,30,455.0,48.0,3.7,20.6,126.0,36.81,26.08
2018,6,11,18,45,348.5,38.5,3.75,19.5,87.0,30.57,20.17
2018,6,11,19,0,242.0,29.0,3.8,18.4,48.0,24.03,11.49
2018,6,11,19,15,133.0,16.5,3.85,17.7,26.0,15.73,0.0
2018,6,11,19,30,24.0,4.0,3.9,17.0,4.0,0.0,0.0
2018,6,11,19,45,12.0,2.0,3.95,16.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,76.5,8.0,1.95,12.2,10.5,0.0,0.0
2018,6,12,5,0,153.0,16.0,2.1,12.6,21.0,38.65,0.0
2018,6,12,5,15,287.0,25.5,2.2,13.25,54.0,96.06,51.62
2018,6,12,5,30,421.0,35.0,2.3,13.9,87.0,160.31,112.43
2018,6,12,5,45,504.0,41.0,2.45,14.55,131.0,217.93,164.0
2018,6,12,6,0,587.0,47.0,2.6,15.2,175.0,282.94,221.53
2018,6,12,6,15,639.5,52.0,2.5,16.0,224.0,343.8,274.84
2018,6,12,6,30,692.0,57.0,2.4,16.8,273.0,409.34,330.03
2018,6,12,6,45,729.0,60.5,2.3,17.65,324.0,469.23,378.6
2018,6,12,7,0,766.0,64.0,2.2,18.5,375.0,531.49,426.86
2018,6,12,7,15,792.5,67.0,2.2,19.65,426.0,588.54,468.97
2018,6,12,7,30,819.0,70.0,2.2,20.8,477.0,642.16,506.7
2018,6,12,7,45,838.5,72.5,2.15,21.95,526.5,694.29,539.85
2018,6,12,8,0,858.0,75.0,2.1,23.1,576.0,745.88,571.51
2018,6,12,8,15,873.5,77.0,2.2,23.95,622.5,792.84,600.8
2018,6,12,8,30,889.0,79.0,2.3,24.8,669.0,838.37,628.6
2018,6,12,8,45,900.5,81.0,2.4,25.6,712.5,878.71,652.57
2018,6,12,9,0,912.0,83.0,2.5,26.4,756.0,916.84,674.79
2018,6,12,9,15,921.0,84.5,2.6,27.0,794.0,949.66,693.82
2018,6,12,9,30,930.0,86.0,2.7,27.6,832.0,979.71,710.97
2018,6,12,9,45,937.5,86.5,2.8,28.2,865.0,1004.26,724.5
2018,6,12,10,0,945.0,87.0,2.9,28.8,898.0,1025.67,736.04
2018,6,12,10,15,950.0,88.5,3.0,29.2,925.0,1042.38,745.22
2018,6,12,10,30,955.0,90.0,3.1,29.6,952.0,1055.6,752.3
2018,6,12,10,45,958.0,90.5,3.2,30.05,971.5,1062.19,755.14
2018,6,12,11,0,961.0,91.0,3.3,30.5,991.0,1065.16,755.85
