Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,15,963.0,92.0,3.4,30.65,1004.0,1064.0,754.99
2018,6,12,11,30,965.0,93.0,3.5,30.8,1017.0,1059.18,751.96
2018,6,12,11,45,965.5,93.5,3.6,30.95,1022.5,1048.77,745.49
2018,6,12,12,0,966.0,94.0,3.7,31.1,1028.0,1034.83,736.88
2018,6,12,12,15,964.5,95.0,3.8,31.1,1026.0,1016.04,725.68
2018,6,12,12,30,963.0,96.0,3.9,31.1,1024.0,993.96,712.37
2018,6,12,12,45,959.0,97.5,4.0,31.05,1014.5,966.91,695.96
2018,6,12,13,0,955.0,99.0,4.1,31.0,1005.0,936.91,677.55
2018,6,12,13,15,952.0,98.5,4.2,30.85,988.5,903.06,656.73
2018,6,12,13,30,949.0,98.0,4.3,30.7,972.0,866.51,633.9
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,825.71,607.77
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,782.63,579.8
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,736.52,549.61
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,688.67,515.79
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,638.25,478.85
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,586.62,439.99
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,532.28,397.35
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,477.54,353.18
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,421.01,307.24
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,364.81,260.16
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,308.31,211.8
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,252.92,164.16
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,191.48,113.48
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,138.04,73.15
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,86.06,42.82
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,44.95,33.16
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,43.55,32.16
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,42.13,31.02
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,35.45,25.21
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,32.35,22.32
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,28.2,18.25
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,23.99,11.76
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,16.2,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.77,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,37.35,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,95.11,51.44
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,160.02,113.01
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,218.96,165.95
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,287.03,226.32
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,347.3,279.74
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,414.04,336.63
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,474.8,386.67
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,538.0,436.56
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,596.35,480.65
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,655.41,523.46
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,704.13,555.24
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,756.48,588.72
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,802.45,617.06
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,846.89,643.75
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,886.94,666.59
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,924.75,687.49
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,956.79,705.1
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,985.84,720.61
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,1009.4,732.87
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,1029.58,742.98
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,1046.06,750.52
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,1059.11,755.96
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,1066.6,758.72
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,1070.49,759.4
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,1068.76,757.69
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,1063.4,753.85
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,1052.49,746.63
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,1038.09,737.3
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,1018.9,726.02
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,996.5,712.63
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,968.73,695.7
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,938.12,676.8
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,904.13,656.84
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,867.49,634.72
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,827.26,609.54
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,784.84,582.46
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,738.48,552.81
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,690.45,519.51
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,639.63,482.67
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,587.86,443.86
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,533.5,400.93
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,478.9,356.6
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,422.64,311.68
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,366.83,265.36
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,305.34,212.95
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,250.08,165.12
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,194.87,118.91
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,142.19,78.63
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,91.79,48.67
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,51.36,39.14
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,44.5,33.37
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,42.31,31.56
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,39.11,28.71
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,35.79,25.57
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,30.45,20.38
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,24.9,12.78
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,16.68,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.77,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,31.81,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,87.09,47.43
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,148.67,105.87
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,206.26,157.53
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,273.08,217.14
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,333.9,271.64
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,399.95,329.02
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,460.63,380.37
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,522.48,430.96
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,580.92,476.94
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,640.45,522.15
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,694.32,560.46
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,748.03,597.08
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,790.83,624.86
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,837.4,654.88
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,878.81,680.64
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,918.19,704.57
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,951.69,724.9
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,982.64,743.37
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,1008.88,758.06
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,1032.08,770.67
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,1048.69,780.09
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,1061.84,787.35
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,1068.92,790.7
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,1072.39,791.82
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,1071.23,790.98
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,1066.43,787.85
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,1056.02,780.95
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,1042.11,772.16
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,1022.89,760.33
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,1000.42,746.31
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,972.53,728.94
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,941.74,709.42
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,907.16,687.29
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,869.94,663.07
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,829.53,636.17
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,786.91,607.35
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,741.12,575.8
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,693.6,540.32
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,642.03,500.72
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,589.37,459.2
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,535.23,414.92
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,480.76,369.16
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,424.55,321.61
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,368.71,273.04
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,311.52,222.3
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,250.13,168.19
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,194.6,120.41
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,141.52,78.77
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,90.19,47.41
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,48.04,36.88
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,46.37,35.56
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,40.67,30.55
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,37.81,27.93
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,34.84,25.05
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,29.44,19.76
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,23.81,12.32
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,16.2,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.77,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,30.68,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,84.26,45.66
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,144.46,102.77
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,201.63,153.88
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,268.21,213.2
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,328.56,267.34
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,394.2,324.55
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,453.18,374.77
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,513.32,424.32
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,570.72,470.22
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,629.12,515.53
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,681.43,553.81
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,733.46,590.46
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,780.11,622.31
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,819.7,648.5
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,860.11,675.28
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,898.48,700.31
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,930.44,720.85
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,959.69,739.43
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,983.71,753.94
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,1004.6,766.27
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,1021.66,776.71
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,1035.4,784.98
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,1043.71,789.64
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,1048.56,792.08
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,1047.39,791.59
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,1042.72,788.84
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,1033.11,782.79
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,1020.1,774.48
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,1001.87,762.92
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,980.5,749.17
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,953.78,731.63
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,924.23,712.0
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,891.85,690.24
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,856.81,666.42
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,817.18,639.06
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,775.3,609.81
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,729.97,577.73
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,682.94,541.79
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,633.06,502.67
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,582.04,461.6
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,528.28,416.74
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,474.27,370.51
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,418.79,322.72
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,363.6,273.88
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,302.8,219.37
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,247.97,169.62
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,193.16,121.64
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,140.68,79.72
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,90.56,48.53
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,48.76,37.98
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,43.24,33.18
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,42.19,32.27
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,39.41,29.68
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,36.55,26.85
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,31.24,21.56
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,25.74,14.12
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,17.16,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,4.77,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,28.36,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,81.2,43.98
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,139.75,99.43
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,197.03,150.03
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,263.95,208.93
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,324.96,262.77
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,391.53,319.73
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,452.25,370.33
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,516.07,421.62
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,571.62,464.39
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,629.98,507.69
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,683.12,544.99
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,736.03,580.39
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,783.26,610.81
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,823.45,635.69
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,864.21,661.01
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,903.0,684.61
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,935.43,704.21
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,965.2,721.96
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,990.2,736.03
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,1012.14,748.07
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,1029.32,758.38
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,1043.19,766.61
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,1051.1,771.04
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,1055.53,773.31
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,1054.4,772.9
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,1049.76,770.25
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,1040.13,764.37
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,1027.07,756.26
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,1008.77,745.38
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,987.28,732.62
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,960.4,716.68
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,930.65,698.47
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,898.09,678.5
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,862.87,656.32
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,823.2,630.7
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,781.37,603.02
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,735.61,572.04
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,688.21,537.16
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,638.63,499.43
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,588.01,459.73
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,534.47,415.65
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,480.62,370.2
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,425.28,324.11
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,365.78,273.21
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,309.79,223.31
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,255.18,174.44
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,200.58,127.23
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,148.62,86.15
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,93.56,50.85
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,50.84,39.6
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,49.78,38.83
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,48.7,37.94
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,45.84,35.29
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,42.93,32.39
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,34.84,24.62
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,27.71,15.74
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,19.06,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,4.77,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,23.2,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,69.16,37.51
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,116.82,83.57
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,148.37,113.24
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,183.57,145.64
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,170.07,137.85
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,138.15,112.12
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,229.27,189.04
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,333.34,274.78
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,374.0,306.68
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,414.46,337.81
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,411.15,332.48
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,390.95,313.95
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,434.34,346.33
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,478.31,378.14
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,519.49,407.42
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,561.0,436.38
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,673.11,519.2
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,792.15,602.77
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,896.04,672.82
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,984.33,727.28
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,1004.93,737.42
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,1022.64,746.47
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,1031.29,749.81
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,1036.58,751.2
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,1036.46,750.16
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,1032.92,747.1
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,1023.51,740.45
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,1010.78,731.84
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,993.85,721.04
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,973.78,708.28
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,948.34,691.93
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,920.0,673.69
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,887.09,652.75
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,851.57,629.94
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,812.94,604.83
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,772.12,577.98
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,727.0,547.93
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,680.24,514.39
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,630.84,477.92
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,580.41,439.63
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,527.4,398.2
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,474.17,355.35
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,415.14,307.51
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,360.42,261.4
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,304.44,213.46
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,250.1,166.54
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,196.57,121.67
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,145.8,82.59
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,91.83,48.65
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,49.21,37.24
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,47.68,36.1
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,46.08,34.78
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,42.67,31.76
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,39.11,28.42
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,32.52,22.18
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,24.39,13.04
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,17.16,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,4.77,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,17.6,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,50.2,25.29
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,83.13,57.87
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,100.72,75.54
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,118.68,92.9
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,96.08,75.91
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,67.01,51.53
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,110.5,88.11
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,161.75,130.4
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,251.92,204.7
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,342.43,277.26
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,505.9,407.29
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,675.0,535.28
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,739.78,578.41
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,810.21,625.12
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,844.91,645.69
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,883.76,669.13
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,915.81,688.25
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,945.16,705.48
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,968.3,718.5
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,988.33,729.49
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,1004.98,738.9
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,1018.47,746.32
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,1027.2,750.87
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,1032.55,753.36
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,1028.42,749.95
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,1020.77,744.42
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,972.77,712.53
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,907.89,663.96
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,903.52,663.38
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,894.45,659.16
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,874.42,646.06
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,852.37,631.52
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,842.08,627.43
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,824.71,618.11
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,801.52,603.17
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,772.0,583.97
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,726.87,553.54
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,680.14,519.5
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,630.45,482.4
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,580.07,443.71
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,527.17,401.54
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,473.67,357.71
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,418.68,312.5
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,359.45,262.68
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,304.08,214.57
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,250.15,167.41
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,196.01,121.55
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,144.45,81.4
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,95.19,50.96
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,46.99,35.45
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,44.97,33.86
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,42.82,32.04
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,39.66,29.23
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,36.37,26.12
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,30.6,20.6
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,24.56,13.3
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,16.68,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,4.77,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,23.69,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,70.02,36.64
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,119.81,84.82
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,186.53,141.47
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,267.04,210.72
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,326.07,263.37
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,390.14,318.81
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,447.92,367.69
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,509.78,418.12
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,566.8,463.05
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,624.83,507.32
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,677.71,544.81
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,730.37,580.66
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,772.7,608.02
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,818.79,637.63
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,859.82,662.98
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,898.91,686.6
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,932.4,705.92
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,963.37,723.34
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,989.66,738.04
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,1012.97,750.73
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,1029.64,759.21
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,1042.94,765.58
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,1051.3,768.98
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,1056.09,770.2
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,1054.75,768.19
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,1049.83,764.04
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,1040.87,757.41
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,1028.41,748.64
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,1009.72,736.72
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,987.85,722.76
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,961.1,705.56
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,931.52,686.44
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,898.52,665.44
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,862.85,642.45
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,823.48,616.58
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,781.85,588.89
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,735.85,558.33
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,688.16,524.1
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,638.21,487.1
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,587.17,448.22
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,533.76,405.7
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,480.01,361.73
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,424.32,316.27
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,369.05,269.58
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,307.73,216.95
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,252.58,168.79
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,198.13,122.55
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,146.15,81.95
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,95.55,50.47
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,50.24,38.45
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,43.85,33.06
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,42.03,31.57
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,39.25,29.08
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,36.37,26.32
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,30.59,20.76
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,24.53,13.5
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,17.16,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,5.72,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,35.74,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,91.46,47.37
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,154.94,108.92
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,212.78,161.29
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,279.55,221.11
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,338.71,274.46
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,404.34,331.64
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,464.89,382.95
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,527.94,434.47
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,586.03,480.27
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,645.01,525.23
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,694.13,559.48
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,746.97,595.55
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,794.71,627.21
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,841.04,657.29
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,881.38,682.36
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,919.6,705.58
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,952.16,725.0
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,981.63,742.17
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,1005.16,755.07
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,1025.15,765.59
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,1042.69,775.79
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,1056.86,783.83
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,1065.0,787.98
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,1069.62,789.94
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,1068.65,788.97
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,1064.11,785.73
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,1055.53,780.82
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,1043.43,773.62
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,1025.5,762.71
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,1004.25,749.57
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,978.41,733.13
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,949.49,714.5
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,915.88,692.74
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,879.54,668.91
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,839.44,642.33
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,797.03,613.78
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,750.63,581.91
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,702.48,546.37
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,651.42,507.3
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,599.19,466.26
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,544.94,422.06
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,490.26,376.31
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,433.55,328.61
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,377.18,279.79
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,319.54,228.82
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,257.64,174.27
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,201.46,125.72
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,147.64,82.91
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,95.92,50.18
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,48.67,37.46
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,47.02,36.18
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,41.27,31.15
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,38.02,28.2
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,34.61,24.95
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,29.65,20.1
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,24.51,13.66
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,14.95,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,5.72,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,35.78,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,92.39,47.39
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,157.42,110.71
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,215.98,163.78
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,283.54,224.29
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,342.57,277.45
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,408.11,334.37
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,469.41,385.95
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,533.17,437.54
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,591.3,482.68
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,650.17,526.72
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,699.14,560.52
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,751.79,595.97
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,799.14,626.5
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,845.06,655.38
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,886.69,680.54
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,926.17,703.77
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,960.31,723.53
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,991.76,741.3
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,1018.38,755.28
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,1041.86,767.1
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,1059.06,775.42
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,1072.76,781.57
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,1080.31,784.03
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,1084.21,784.3
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,1082.91,782.22
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,1077.92,777.96
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,1067.79,771.15
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,1054.07,762.16
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,1035.03,750.09
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,1012.7,735.93
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,984.97,718.71
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,954.38,699.49
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,920.73,678.59
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,884.35,655.62
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,843.7,629.1
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,800.74,600.7
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,754.13,569.98
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,705.72,535.61
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,654.95,497.91
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,602.98,458.33
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,547.83,414.79
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,492.32,369.71
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,435.25,322.97
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,378.58,275.09
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,321.22,225.59
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,259.78,172.65
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,203.95,125.34
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,150.54,83.65
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,98.46,51.15
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,50.27,38.14
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,48.27,36.6
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,42.03,31.25
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,39.23,28.79
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,36.33,26.06
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,31.47,21.37
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,26.46,15.06
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,15.94,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,5.72,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,31.86,0.0
