Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,85.91,43.31
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,148.0,103.52
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,206.26,155.38
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,273.84,214.93
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,335.12,268.72
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,401.73,325.06
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,461.23,373.71
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,524.96,423.5
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,582.99,466.37
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,641.93,507.96
2018,6,22,7,45,824.5,83.5,1.8,20.1,526.5,696.44,543.11
2018,6,22,8,0,846.0,87.0,1.7,21.2,577.0,750.59,576.08
2018,6,22,8,15,862.5,89.5,1.7,22.2,624.5,793.62,601.36
2018,6,22,8,30,879.0,92.0,1.7,23.2,672.0,840.32,628.6
2018,6,22,8,45,892.0,94.0,1.7,24.15,716.0,881.84,651.82
2018,6,22,9,0,905.0,96.0,1.7,25.1,760.0,921.29,673.23
2018,6,22,9,15,913.5,98.5,1.7,26.05,799.0,954.83,690.45
2018,6,22,9,30,922.0,101.0,1.7,27.0,838.0,985.61,705.7
2018,6,22,9,45,928.0,103.0,1.75,27.9,871.0,1010.5,717.9
2018,6,22,10,0,934.0,105.0,1.8,28.8,904.0,1032.2,728.11
2018,6,22,10,15,940.0,106.5,1.85,29.6,932.0,1050.05,736.24
2018,6,22,10,30,946.0,108.0,1.9,30.4,960.0,1064.49,742.34
2018,6,22,10,45,950.5,108.5,1.95,31.2,981.0,1072.86,744.84
2018,6,22,11,0,955.0,109.0,2.0,32.0,1002.0,1077.65,745.31
2018,6,22,11,15,957.5,109.5,2.05,32.3,1015.5,1076.81,744.04
2018,6,22,11,30,960.0,110.0,2.1,32.6,1029.0,1072.34,740.73
2018,6,22,11,45,961.5,110.0,2.2,32.95,1035.5,1062.79,734.94
2018,6,22,12,0,963.0,110.0,2.3,33.3,1042.0,1049.73,727.09
2018,6,22,12,15,960.5,110.5,2.45,33.45,1039.0,1029.88,716.23
2018,6,22,12,30,958.0,111.0,2.6,33.6,1036.0,1006.81,703.3
2018,6,22,12,45,954.0,111.5,2.75,33.7,1026.0,979.27,687.58
2018,6,22,13,0,950.0,112.0,2.9,33.8,1016.0,948.82,669.83
2018,6,22,13,15,946.5,112.0,3.05,33.75,1000.0,915.53,650.46
2018,6,22,13,30,943.0,112.0,3.2,33.7,984.0,879.58,629.06
2018,6,22,13,45,938.5,111.0,3.35,33.6,961.0,839.41,604.71
2018,6,22,14,0,934.0,110.0,3.5,33.5,938.0,796.98,578.45
2018,6,22,14,15,926.0,108.5,3.65,33.3,907.0,749.59,548.62
2018,6,22,14,30,918.0,107.0,3.8,33.1,876.0,700.63,515.14
2018,6,22,14,45,909.0,105.5,3.95,32.85,840.0,649.71,479.17
2018,6,22,15,0,900.0,104.0,4.1,32.6,804.0,597.78,441.27
2018,6,22,15,15,888.5,102.0,4.1,32.6,763.0,543.36,399.62
2018,6,22,15,30,877.0,100.0,4.1,32.6,722.0,488.64,356.55
2018,6,22,15,45,863.0,97.5,4.2,31.85,677.0,432.44,312.26
2018,6,22,16,0,849.0,95.0,4.3,31.1,632.0,372.05,263.43
2018,6,22,16,15,830.5,92.0,4.35,30.5,584.0,314.91,215.71
2018,6,22,16,30,812.0,89.0,4.4,29.9,536.0,259.3,168.79
2018,6,22,16,45,788.0,85.5,4.4,29.3,485.5,204.05,123.37
2018,6,22,17,0,764.0,82.0,4.4,28.7,435.0,151.42,83.36
2018,6,22,17,15,731.0,78.0,4.35,27.75,383.5,100.64,52.38
2018,6,22,17,30,698.0,74.0,4.3,26.8,332.0,48.85,36.03
2018,6,22,17,45,652.5,69.0,4.2,25.9,281.5,46.83,34.54
2018,6,22,18,0,607.0,64.0,4.1,25.0,231.0,45.16,33.24
2018,6,22,18,15,539.5,57.0,4.0,23.9,183.5,41.68,30.27
2018,6,22,18,30,472.0,50.0,3.9,22.8,136.0,38.04,26.98
2018,6,22,18,45,369.5,41.0,3.75,21.7,96.0,32.34,21.66
2018,6,22,19,0,267.0,32.0,3.6,20.6,56.0,26.4,14.75
2018,6,22,19,15,150.0,19.0,3.55,20.0,31.0,15.15,0.0
2018,6,22,19,30,33.0,6.0,3.5,19.4,6.0,5.72,0.0
2018,6,22,19,45,16.5,3.0,3.45,18.8,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,4,45,58.5,6.5,1.3,15.3,8.5,0.0,0.0
2018,6,23,5,0,117.0,13.0,1.3,15.7,17.0,29.41,0.0
2018,6,23,5,15,254.5,24.0,1.5,16.6,49.5,84.71,40.85
2018,6,23,5,30,392.0,35.0,1.7,17.5,82.0,149.22,101.9
2018,6,23,5,45,479.0,42.0,1.9,18.4,126.0,206.98,152.32
2018,6,23,6,0,566.0,49.0,2.1,19.3,170.0,274.07,210.1
2018,6,23,6,15,622.5,54.0,2.2,20.05,219.0,334.96,262.68
2018,6,23,6,30,679.0,59.0,2.3,20.8,268.0,399.87,316.94
2018,6,23,6,45,718.0,62.5,2.4,21.55,319.0,460.05,365.77
2018,6,23,7,0,757.0,66.0,2.5,22.3,370.0,522.83,414.8
2018,6,23,7,15,785.0,69.0,2.6,23.15,421.0,580.42,457.99
2018,6,23,7,30,813.0,72.0,2.7,24.0,472.0,638.89,500.31
2018,6,23,7,45,833.5,74.5,2.75,24.85,521.5,687.51,532.32
2018,6,23,8,0,854.0,77.0,2.8,25.7,571.0,739.81,565.91
2018,6,23,8,15,869.5,79.0,2.9,26.4,618.0,786.85,595.64
2018,6,23,8,30,885.0,81.0,3.0,27.1,665.0,832.49,623.94
2018,6,23,8,45,897.0,82.5,3.1,27.85,708.0,872.89,648.11
2018,6,23,9,0,909.0,84.0,3.2,28.6,751.0,911.16,670.56
2018,6,23,9,15,917.5,86.0,3.25,29.3,789.5,944.4,689.24
2018,6,23,9,30,926.0,88.0,3.3,30.0,828.0,974.88,705.96
2018,6,23,9,45,933.0,89.5,3.35,30.7,861.5,1000.43,719.38
2018,6,23,10,0,940.0,91.0,3.4,31.4,895.0,1022.83,730.76
2018,6,23,10,15,945.5,92.5,3.45,32.0,923.0,1040.46,739.41
2018,6,23,10,30,951.0,94.0,3.5,32.6,951.0,1054.65,745.95
2018,6,23,10,45,955.5,94.5,3.55,33.2,972.0,1063.25,749.06
2018,6,23,11,0,960.0,95.0,3.6,33.8,993.0,1068.25,750.07
2018,6,23,11,15,962.5,96.0,3.65,34.1,1007.0,1068.12,748.93
2018,6,23,11,30,965.0,97.0,3.7,34.4,1021.0,1064.34,745.67
2018,6,23,11,45,967.0,97.0,3.7,34.75,1028.0,1055.43,738.83
2018,6,23,12,0,969.0,97.0,3.7,35.1,1035.0,1042.97,729.94
2018,6,23,12,15,968.5,97.5,3.75,35.25,1034.0,1025.12,718.74
2018,6,23,12,30,968.0,98.0,3.8,35.4,1033.0,1003.93,705.52
2018,6,23,12,45,966.5,98.5,3.85,35.55,1025.0,978.59,689.7
2018,6,23,13,0,965.0,99.0,3.9,35.7,1017.0,950.15,671.92
2018,6,23,13,15,962.5,98.5,3.9,35.7,1001.5,916.93,651.16
2018,6,23,13,30,960.0,98.0,3.9,35.7,986.0,880.93,628.53
2018,6,23,13,45,956.5,97.5,3.9,35.75,964.0,841.51,603.4
2018,6,23,14,0,953.0,97.0,3.9,35.8,942.0,799.71,576.51
2018,6,23,14,15,948.0,95.5,3.9,35.7,913.0,753.72,546.94
2018,6,23,14,30,943.0,94.0,3.9,35.6,884.0,705.86,514.2
2018,6,23,14,45,935.5,93.0,3.85,35.5,849.0,655.26,477.9
2018,6,23,15,0,928.0,92.0,3.8,35.4,814.0,603.44,439.76
2018,6,23,15,15,918.0,89.5,3.8,35.4,773.0,548.03,397.95
2018,6,23,15,30,908.0,87.0,3.8,35.4,732.0,492.14,354.54
2018,6,23,15,45,895.0,85.0,3.75,35.0,687.0,435.25,309.58
2018,6,23,16,0,882.0,83.0,3.7,34.6,642.0,378.67,263.53
2018,6,23,16,15,864.5,81.0,3.55,34.15,593.5,321.33,216.0
2018,6,23,16,30,847.0,79.0,3.4,33.7,545.0,265.26,169.18
2018,6,23,16,45,824.0,76.0,3.25,33.25,494.0,203.15,119.05
2018,6,23,17,0,801.0,73.0,3.1,32.8,443.0,149.0,78.39
2018,6,23,17,15,768.0,70.0,2.9,31.7,391.0,96.91,47.17
2018,6,23,17,30,735.0,67.0,2.7,30.6,339.0,48.81,35.38
2018,6,23,17,45,688.0,63.0,2.5,29.5,287.5,46.5,33.71
2018,6,23,18,0,641.0,59.0,2.3,28.4,236.0,41.18,29.37
2018,6,23,18,15,571.0,53.0,2.5,27.15,187.0,38.33,26.99
2018,6,23,18,30,501.0,47.0,2.7,25.9,138.0,35.37,24.35
2018,6,23,18,45,394.5,38.5,2.85,24.65,97.0,29.99,19.42
2018,6,23,19,0,288.0,30.0,3.0,23.4,56.0,24.38,13.05
2018,6,23,19,15,165.0,18.0,3.3,22.6,31.0,14.87,0.0
2018,6,23,19,30,42.0,6.0,3.6,21.8,6.0,5.72,0.0
2018,6,23,19,45,21.0,3.0,3.9,21.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.25,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.35,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.4,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.75,13.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.8,13.9,13.0,19.6,0.0
2018,6,24,5,15,149.0,26.0,3.9,14.4,41.0,64.63,30.97
2018,6,24,5,30,235.0,41.0,4.0,14.9,69.0,114.09,79.73
2018,6,24,5,45,306.0,55.0,4.05,15.4,109.0,164.99,124.33
2018,6,24,6,0,377.0,69.0,4.1,15.9,149.0,223.75,175.64
2018,6,24,6,15,434.0,79.5,4.2,16.55,195.0,280.2,224.94
2018,6,24,6,30,491.0,90.0,4.3,17.2,241.0,342.32,277.89
2018,6,24,6,45,535.5,98.5,4.35,17.8,290.0,404.65,329.67
2018,6,24,7,0,580.0,107.0,4.4,18.4,339.0,467.48,380.38
2018,6,24,7,15,615.5,112.5,4.45,19.05,388.5,524.58,425.11
2018,6,24,7,30,651.0,118.0,4.5,19.7,438.0,583.51,469.95
2018,6,24,7,45,679.0,123.0,4.5,20.35,487.5,638.03,509.96
2018,6,24,8,0,707.0,128.0,4.5,21.0,537.0,693.06,549.18
2018,6,24,8,15,728.5,132.0,4.6,21.5,583.5,741.97,582.62
2018,6,24,8,30,750.0,136.0,4.7,22.0,630.0,790.24,615.12
2018,6,24,8,45,767.5,139.5,4.8,22.5,674.0,829.87,641.0
2018,6,24,9,0,785.0,143.0,4.9,23.0,718.0,871.62,668.15
2018,6,24,9,15,806.0,141.5,5.0,23.35,759.0,909.46,692.7
2018,6,24,9,30,827.0,140.0,5.1,23.7,800.0,945.39,715.8
2018,6,24,9,45,847.0,136.0,5.2,24.1,836.5,975.5,734.62
2018,6,24,10,0,867.0,132.0,5.3,24.5,873.0,994.85,746.1
2018,6,24,10,15,875.0,133.5,5.35,24.75,901.5,1013.71,757.44
2018,6,24,10,30,883.0,135.0,5.4,25.0,930.0,1029.4,766.7
2018,6,24,10,45,889.5,135.0,5.5,25.2,951.5,1038.8,772.34
2018,6,24,11,0,896.0,135.0,5.6,25.4,973.0,1044.85,775.87
2018,6,24,11,15,900.5,135.5,5.65,25.55,987.5,1045.98,776.0
2018,6,24,11,30,905.0,136.0,5.7,25.7,1002.0,1043.68,773.96
2018,6,24,11,45,908.5,135.0,5.7,25.8,1009.5,1035.49,767.91
2018,6,24,12,0,912.0,134.0,5.7,25.9,1017.0,1023.96,759.74
2018,6,24,12,15,913.5,133.0,5.7,25.9,1016.5,1007.22,748.47
2018,6,24,12,30,915.0,132.0,5.7,25.9,1016.0,987.32,735.14
2018,6,24,12,45,915.5,130.0,5.7,25.95,1008.0,962.46,718.35
2018,6,24,13,0,916.0,128.0,5.7,26.0,1000.0,934.63,699.55
2018,6,24,13,15,912.0,128.0,5.7,25.9,984.0,901.9,677.77
2018,6,24,13,30,908.0,128.0,5.7,25.8,968.0,866.65,654.15
2018,6,24,13,45,902.0,127.0,5.7,25.75,944.5,826.54,626.86
2018,6,24,14,0,896.0,126.0,5.7,25.7,921.0,784.38,597.92
2018,6,24,14,15,888.5,125.0,5.7,25.45,891.5,739.31,566.7
2018,6,24,14,30,881.0,124.0,5.7,25.2,862.0,692.7,532.24
2018,6,24,14,45,870.5,122.5,5.7,24.95,826.5,642.51,494.3
2018,6,24,15,0,860.0,121.0,5.7,24.7,791.0,591.49,454.76
2018,6,24,15,15,848.0,118.5,5.7,24.7,750.5,535.58,410.12
2018,6,24,15,30,836.0,116.0,5.7,24.7,710.0,481.61,365.75
2018,6,24,15,45,818.0,114.5,5.7,23.9,665.0,426.22,320.21
2018,6,24,16,0,800.0,113.0,5.7,23.1,620.0,371.85,274.17
2018,6,24,16,15,775.5,110.0,5.7,22.55,570.5,315.57,225.65
2018,6,24,16,30,751.0,107.0,5.7,22.0,521.0,261.57,178.79
2018,6,24,16,45,721.5,103.5,5.65,21.45,470.5,203.8,130.22
2018,6,24,17,0,692.0,100.0,5.6,20.9,420.0,153.76,91.07
2018,6,24,17,15,654.5,94.5,5.5,20.25,369.0,105.09,59.93
2018,6,24,17,30,617.0,89.0,5.4,19.6,318.0,60.96,47.73
2018,6,24,17,45,567.0,82.5,5.3,19.0,268.5,57.35,44.8
2018,6,24,18,0,517.0,76.0,5.2,18.4,219.0,55.01,42.85
2018,6,24,18,15,452.0,66.0,4.95,17.8,173.0,49.37,37.84
2018,6,24,18,30,387.0,56.0,4.7,17.2,127.0,43.39,32.32
2018,6,24,18,45,299.0,44.0,4.5,16.6,89.0,33.87,23.5
2018,6,24,19,0,211.0,32.0,4.3,16.0,51.0,25.1,14.17
2018,6,24,19,15,122.5,19.0,4.15,15.65,28.5,15.12,0.0
2018,6,24,19,30,34.0,6.0,4.0,15.3,6.0,5.72,0.0
2018,6,24,19,45,17.0,3.0,3.9,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,4,45,17.0,4.0,3.7,12.05,4.5,0.0,0.0
2018,6,25,5,0,34.0,8.0,3.8,12.2,9.0,12.51,0.0
2018,6,25,5,15,60.0,17.0,3.95,12.65,22.5,32.24,12.87
2018,6,25,5,30,86.0,26.0,4.1,13.1,36.0,52.9,35.1
2018,6,25,5,45,97.5,37.0,4.25,13.55,53.5,73.24,53.83
2018,6,25,6,0,109.0,48.0,4.4,14.0,71.0,94.77,73.4
2018,6,25,6,15,54.5,63.5,4.35,14.45,75.0,89.65,70.54
2018,6,25,6,30,0.0,79.0,4.3,14.9,79.0,74.66,58.02
2018,6,25,6,45,32.0,115.5,4.25,15.35,128.5,132.78,107.04
2018,6,25,7,0,64.0,152.0,4.2,15.8,178.0,191.42,155.71
2018,6,25,7,15,161.5,172.5,4.15,16.25,249.0,284.29,232.52
2018,6,25,7,30,259.0,193.0,4.1,16.7,320.0,387.73,315.84
2018,6,25,7,45,373.0,190.0,4.05,17.15,394.0,486.88,394.19
2018,6,25,8,0,487.0,187.0,4.0,17.6,468.0,585.52,470.13
2018,6,25,8,15,589.5,169.0,4.0,18.15,537.5,671.34,534.4
2018,6,25,8,30,692.0,151.0,4.0,18.7,607.0,758.39,596.99
2018,6,25,8,45,767.0,132.0,4.0,19.2,668.5,821.1,639.02
2018,6,25,9,0,842.0,113.0,4.0,19.7,730.0,889.47,684.27
2018,6,25,9,15,858.0,113.0,4.0,20.15,770.0,918.75,701.57
2018,6,25,9,30,874.0,113.0,4.0,20.6,810.0,952.64,722.18
2018,6,25,9,45,888.5,111.0,4.05,21.1,845.0,980.53,738.64
2018,6,25,10,0,903.0,109.0,4.1,21.6,880.0,1005.73,753.24
2018,6,25,10,15,909.5,110.0,4.2,21.95,907.5,1023.28,763.45
2018,6,25,10,30,916.0,111.0,4.3,22.3,935.0,1037.54,771.58
2018,6,25,10,45,921.0,111.5,4.35,22.65,956.0,1046.39,775.9
2018,6,25,11,0,926.0,112.0,4.4,23.0,977.0,1051.77,778.04
2018,6,25,11,15,929.5,112.0,4.5,23.15,991.0,1051.62,777.52
2018,6,25,11,30,933.0,112.0,4.6,23.3,1005.0,1047.94,775.21
2018,6,25,11,45,934.5,112.0,4.65,23.5,1011.5,1038.79,768.75
2018,6,25,12,0,936.0,112.0,4.7,23.7,1018.0,1026.21,760.14
2018,6,25,12,15,938.0,110.5,4.75,23.7,1017.5,1009.3,749.33
2018,6,25,12,30,940.0,109.0,4.8,23.7,1017.0,989.11,736.36
2018,6,25,12,45,940.5,108.0,4.9,23.7,1009.5,964.81,721.02
2018,6,25,13,0,941.0,107.0,5.0,23.7,1002.0,937.43,703.49
2018,6,25,13,15,938.5,105.5,5.05,23.6,986.0,904.01,681.65
2018,6,25,13,30,936.0,104.0,5.1,23.5,970.0,867.9,657.79
2018,6,25,13,45,931.5,103.5,5.15,23.4,947.5,828.61,631.49
2018,6,25,14,0,927.0,103.0,5.2,23.3,925.0,787.05,603.34
2018,6,25,14,15,921.5,101.0,5.2,23.1,896.0,741.37,571.91
2018,6,25,14,30,916.0,99.0,5.2,22.9,867.0,693.91,537.08
2018,6,25,14,45,908.5,97.0,5.25,22.65,832.0,643.67,499.07
2018,6,25,15,0,901.0,95.0,5.3,22.4,797.0,592.27,459.09
2018,6,25,15,15,890.5,93.5,5.3,22.4,757.0,538.85,415.82
2018,6,25,15,30,880.0,92.0,5.3,22.4,717.0,485.01,371.05
2018,6,25,15,45,868.0,89.5,5.25,21.6,673.5,429.54,324.76
2018,6,25,16,0,856.0,87.0,5.2,20.8,630.0,374.31,277.24
2018,6,25,16,15,840.5,84.0,5.2,20.25,583.0,318.1,227.76
2018,6,25,16,30,825.0,81.0,5.2,19.7,536.0,257.49,174.47
2018,6,25,16,45,803.5,78.0,5.2,19.1,486.5,202.36,126.8
2018,6,25,17,0,782.0,75.0,5.2,18.5,437.0,149.51,84.52
2018,6,25,17,15,751.5,71.0,5.15,17.85,386.0,97.77,51.04
2018,6,25,17,30,721.0,67.0,5.1,17.2,335.0,49.75,38.35
2018,6,25,17,45,678.0,63.0,5.05,16.55,285.0,46.43,35.61
2018,6,25,18,0,635.0,59.0,5.0,15.9,235.0,41.12,30.99
2018,6,25,18,15,572.5,53.0,4.9,15.35,187.5,38.29,28.42
2018,6,25,18,30,510.0,47.0,4.8,14.8,140.0,35.34,25.58
2018,6,25,18,45,411.5,39.0,4.7,14.25,99.5,30.43,20.78
2018,6,25,19,0,313.0,31.0,4.6,13.7,59.0,25.34,14.57
2018,6,25,19,15,184.5,19.5,4.5,13.45,33.5,16.36,0.0
2018,6,25,19,30,56.0,8.0,4.4,13.2,8.0,7.63,0.0
2018,6,25,19,45,28.0,4.0,4.3,12.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,3.05,10.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,3.2,10.9,16.0,25.83,0.0
2018,6,26,5,15,219.5,26.0,3.25,11.4,47.5,78.46,36.35
2018,6,26,5,30,345.0,39.0,3.3,11.9,79.0,140.06,97.92
2018,6,26,5,45,432.0,48.0,3.35,12.4,122.5,197.46,149.23
2018,6,26,6,0,519.0,57.0,3.4,12.9,166.0,264.18,208.34
2018,6,26,6,15,578.0,63.5,3.35,13.45,215.0,325.44,262.79
2018,6,26,6,30,637.0,70.0,3.3,14.0,264.0,392.22,320.31
2018,6,26,6,45,678.5,74.5,3.25,14.6,315.0,452.72,371.01
2018,6,26,7,0,720.0,79.0,3.2,15.2,366.0,516.18,422.2
2018,6,26,7,15,750.5,83.0,3.25,15.8,417.5,573.16,466.83
2018,6,26,7,30,781.0,87.0,3.3,16.4,469.0,633.02,512.15
2018,6,26,7,45,804.5,90.0,3.3,17.05,519.5,687.56,550.98
2018,6,26,8,0,828.0,93.0,3.3,17.7,570.0,741.95,587.68
2018,6,26,8,15,846.0,95.5,3.35,18.3,618.0,790.95,619.98
2018,6,26,8,30,864.0,98.0,3.4,18.9,666.0,832.94,646.74
2018,6,26,8,45,878.5,100.0,3.4,19.5,710.5,875.38,673.17
2018,6,26,9,0,893.0,102.0,3.4,20.1,755.0,915.89,697.82
2018,6,26,9,15,901.5,104.0,3.5,20.65,793.5,948.7,717.68
2018,6,26,9,30,910.0,106.0,3.6,21.2,832.0,978.8,735.62
2018,6,26,9,45,915.5,109.5,3.65,21.75,865.5,1004.73,750.34
2018,6,26,10,0,921.0,113.0,3.7,22.3,899.0,1027.47,762.91
2018,6,26,10,15,928.5,113.0,3.8,22.7,927.0,1045.2,772.99
2018,6,26,10,30,936.0,113.0,3.9,23.1,955.0,1059.6,780.98
2018,6,26,10,45,942.0,112.5,4.0,23.45,976.5,1068.55,785.63
2018,6,26,11,0,948.0,112.0,4.1,23.8,998.0,1073.97,788.12
2018,6,26,11,15,952.0,112.0,4.2,24.0,1012.5,1074.32,787.87
2018,6,26,11,30,956.0,112.0,4.3,24.2,1027.0,1071.05,785.4
2018,6,26,11,45,959.0,111.0,4.4,24.35,1034.0,1062.2,779.54
2018,6,26,12,0,962.0,110.0,4.5,24.5,1041.0,1049.82,771.47
2018,6,26,12,15,964.0,108.5,4.6,24.5,1040.5,1032.53,760.89
2018,6,26,12,30,966.0,107.0,4.7,24.5,1040.0,1011.85,748.25
2018,6,26,12,45,968.0,104.5,4.8,24.5,1032.5,986.91,732.7
2018,6,26,13,0,970.0,102.0,4.9,24.5,1025.0,958.73,714.89
2018,6,26,13,15,968.5,100.5,5.0,24.4,1009.5,925.34,693.68
2018,6,26,13,30,967.0,99.0,5.1,24.3,994.0,889.1,670.3
2018,6,26,13,45,964.0,97.5,5.2,24.15,971.5,848.97,644.07
2018,6,26,14,0,961.0,96.0,5.3,24.0,949.0,806.39,615.79
2018,6,26,14,15,956.0,94.5,5.3,23.7,919.5,760.14,584.4
2018,6,26,14,30,951.0,93.0,5.3,23.4,890.0,711.99,549.76
2018,6,26,14,45,945.0,90.5,5.35,23.05,855.0,660.63,511.26
2018,6,26,15,0,939.0,88.0,5.4,22.7,820.0,607.9,470.55
2018,6,26,15,15,929.0,86.5,5.4,22.7,779.0,552.87,426.07
2018,6,26,15,30,919.0,85.0,5.4,22.7,738.0,497.32,379.93
2018,6,26,15,45,907.0,82.5,5.45,21.7,693.0,439.82,332.39
2018,6,26,16,0,895.0,80.0,5.5,20.7,648.0,382.51,283.36
2018,6,26,16,15,879.5,77.0,5.45,20.15,599.5,324.2,231.84
2018,6,26,16,30,864.0,74.0,5.4,19.6,551.0,266.95,180.85
2018,6,26,16,45,843.0,71.5,5.35,19.05,500.5,210.41,131.76
2018,6,26,17,0,822.0,69.0,5.3,18.5,450.0,149.98,83.15
2018,6,26,17,15,793.0,65.5,5.2,17.95,398.0,96.46,48.39
2018,6,26,17,30,764.0,62.0,5.1,17.4,346.0,46.46,35.42
2018,6,26,17,45,723.5,57.5,5.0,16.8,294.5,41.94,31.6
2018,6,26,18,0,683.0,53.0,4.9,16.2,243.0,39.98,29.94
2018,6,26,18,15,622.0,48.0,4.75,15.65,194.5,37.46,27.65
2018,6,26,18,30,561.0,43.0,4.6,15.1,146.0,31.93,22.55
2018,6,26,18,45,463.0,36.0,4.4,14.5,104.0,27.73,18.42
2018,6,26,19,0,365.0,29.0,4.2,13.9,62.0,23.4,13.04
2018,6,26,19,15,220.5,19.0,4.15,13.55,35.5,15.85,0.0
2018,6,26,19,30,76.0,9.0,4.1,13.2,9.0,8.58,0.0
2018,6,26,19,45,38.0,4.5,4.05,12.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.55,10.95,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,11.1,16.0,26.03,0.0
2018,6,27,5,15,231.5,25.0,3.8,11.6,48.0,79.51,35.53
2018,6,27,5,30,367.0,37.0,3.9,12.1,80.0,143.4,99.71
2018,6,27,5,45,459.0,45.0,4.0,12.55,124.0,202.31,152.51
2018,6,27,6,0,551.0,53.0,4.1,13.0,168.0,271.1,213.66
2018,6,27,6,15,610.0,58.5,4.1,13.5,217.5,332.81,268.97
2018,6,27,6,30,669.0,64.0,4.1,14.0,267.0,400.03,327.39
2018,6,27,6,45,711.0,68.0,4.1,14.5,319.0,460.31,378.58
2018,6,27,7,0,753.0,72.0,4.1,15.0,371.0,525.14,431.61
2018,6,27,7,15,782.0,75.5,4.1,15.55,423.0,583.86,477.97
2018,6,27,7,30,811.0,79.0,4.1,16.1,475.0,643.55,523.52
2018,6,27,7,45,833.0,81.5,4.05,16.65,525.5,697.72,562.05
2018,6,27,8,0,855.0,84.0,4.0,17.2,576.0,746.67,595.08
2018,6,27,8,15,870.5,86.0,4.05,17.75,623.0,793.84,626.53
2018,6,27,8,30,886.0,88.0,4.1,18.3,670.0,839.63,656.45
2018,6,27,8,45,898.0,90.0,4.1,18.8,713.5,880.74,682.48
2018,6,27,9,0,910.0,92.0,4.1,19.3,757.0,919.71,706.67
2018,6,27,9,15,913.5,96.5,4.2,19.7,794.5,951.26,726.26
2018,6,27,9,30,917.0,101.0,4.3,20.1,832.0,979.76,743.72
2018,6,27,9,45,916.5,108.0,4.35,20.55,864.0,1003.93,757.75
2018,6,27,10,0,916.0,115.0,4.4,21.0,896.0,1024.6,769.43
2018,6,27,10,15,922.5,116.0,4.5,21.25,924.0,1042.36,780.22
2018,6,27,10,30,929.0,117.0,4.6,21.5,952.0,1056.78,789.06
2018,6,27,10,45,934.5,117.0,4.65,21.75,973.5,1065.72,793.87
2018,6,27,11,0,940.0,117.0,4.7,22.0,995.0,1071.15,796.49
2018,6,27,11,15,943.0,117.0,4.85,22.05,1008.5,1070.5,796.78
2018,6,27,11,30,946.0,117.0,5.0,22.1,1022.0,1066.29,794.78
2018,6,27,11,45,947.5,116.5,5.1,22.15,1028.0,1056.54,788.72
2018,6,27,12,0,949.0,116.0,5.2,22.2,1034.0,1043.34,780.41
2018,6,27,12,15,948.5,116.0,5.3,22.1,1032.5,1025.31,769.34
2018,6,27,12,30,948.0,116.0,5.4,22.0,1031.0,1004.03,756.06
2018,6,27,12,45,946.0,116.0,5.45,21.85,1022.5,978.23,739.43
2018,6,27,13,0,944.0,116.0,5.5,21.7,1014.0,949.42,720.68
2018,6,27,13,15,942.0,114.5,5.6,21.45,998.5,916.34,699.42
2018,6,27,13,30,940.0,113.0,5.7,21.2,983.0,880.51,676.0
2018,6,27,13,45,937.0,111.0,5.75,21.0,960.5,840.84,649.21
2018,6,27,14,0,934.0,109.0,5.8,20.8,938.0,798.8,620.44
2018,6,27,14,15,929.0,107.0,5.8,20.45,909.0,753.16,588.87
2018,6,27,14,30,924.0,105.0,5.8,20.1,880.0,705.68,553.67
2018,6,27,14,45,917.0,102.5,5.85,19.8,844.5,654.9,514.72
2018,6,27,15,0,910.0,100.0,5.9,19.5,809.0,602.89,473.72
2018,6,27,15,15,899.0,97.5,5.9,19.5,768.0,547.84,428.55
2018,6,27,15,30,888.0,95.0,5.9,19.5,727.0,492.42,381.88
2018,6,27,15,45,875.0,93.0,5.95,18.65,682.5,436.5,334.73
2018,6,27,16,0,862.0,91.0,6.0,17.8,638.0,380.89,286.34
2018,6,27,16,15,845.5,87.0,5.95,17.3,589.5,323.14,234.82
2018,6,27,16,30,829.0,83.0,5.9,16.8,541.0,261.18,179.63
2018,6,27,16,45,807.0,80.0,5.9,16.3,491.0,205.66,130.94
2018,6,27,17,0,785.0,77.0,5.9,15.8,441.0,152.49,87.76
2018,6,27,17,15,752.5,73.0,5.85,15.3,389.0,100.38,53.47
2018,6,27,17,30,720.0,69.0,5.8,14.8,337.0,52.22,40.92
2018,6,27,17,45,675.5,64.5,5.7,14.3,286.0,47.68,37.05
2018,6,27,18,0,631.0,60.0,5.6,13.8,235.0,41.88,31.94
2018,6,27,18,15,565.0,54.0,5.45,13.4,187.5,39.08,29.37
2018,6,27,18,30,499.0,48.0,5.3,13.0,140.0,36.19,26.53
2018,6,27,18,45,396.5,40.0,5.15,12.55,99.5,31.32,21.72
2018,6,27,19,0,294.0,32.0,5.0,12.1,59.0,26.3,15.5
2018,6,27,19,15,172.0,20.0,4.85,11.95,33.5,16.85,0.0
2018,6,27,19,30,50.0,8.0,4.7,11.8,8.0,7.63,0.0
2018,6,27,19,45,25.0,4.0,4.6,11.6,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,30.0,6.0,3.5,11.5,7.0,0.0,0.0
2018,6,28,5,0,60.0,12.0,3.6,11.7,14.0,19.91,0.0
2018,6,28,5,15,172.0,26.0,3.65,12.15,43.5,68.1,29.24
2018,6,28,5,30,284.0,40.0,3.7,12.6,73.0,124.61,86.81
2018,6,28,5,45,378.5,49.0,3.75,13.1,115.0,181.13,136.57
2018,6,28,6,0,473.0,58.0,3.8,13.6,157.0,247.55,194.87
2018,6,28,6,15,535.0,64.5,3.75,14.15,204.5,307.56,248.06
2018,6,28,6,30,597.0,71.0,3.7,14.7,252.0,373.44,304.85
2018,6,28,6,45,641.5,76.0,3.65,15.2,302.5,434.01,355.87
2018,6,28,7,0,686.0,81.0,3.6,15.7,353.0,497.93,407.83
2018,6,28,7,15,718.5,85.0,3.55,16.2,404.0,556.21,453.64
2018,6,28,7,30,751.0,89.0,3.5,16.7,455.0,614.19,497.75
2018,6,28,7,45,776.0,91.5,3.45,17.2,504.5,667.99,536.76
2018,6,28,8,0,801.0,94.0,3.4,17.7,554.0,721.83,573.52
2018,6,28,8,15,820.0,96.5,3.4,18.2,601.5,770.65,605.99
2018,6,28,8,30,839.0,99.0,3.4,18.7,649.0,818.43,637.11
2018,6,28,8,45,853.5,100.5,3.4,19.15,692.5,853.72,659.02
2018,6,28,9,0,868.0,102.0,3.4,19.6,736.0,893.02,683.53
2018,6,28,9,15,879.0,104.0,3.45,20.05,775.0,927.55,704.74
2018,6,28,9,30,890.0,106.0,3.5,20.5,814.0,959.58,724.1
2018,6,28,9,45,898.5,107.0,3.5,20.95,847.5,985.41,738.81
2018,6,28,10,0,907.0,108.0,3.5,21.4,881.0,1008.27,751.52
2018,6,28,10,15,913.0,108.5,3.6,21.75,908.0,1025.01,761.19
2018,6,28,10,30,919.0,109.0,3.7,22.1,935.0,1038.44,768.79
2018,6,28,10,45,923.0,110.0,3.75,22.45,955.5,1046.99,772.9
2018,6,28,11,0,927.0,111.0,3.8,22.8,976.0,1052.04,774.85
2018,6,28,11,15,929.0,111.5,3.9,23.0,989.0,1051.04,773.77
2018,6,28,11,30,931.0,112.0,4.0,23.2,1002.0,1046.53,770.52
2018,6,28,11,45,932.5,112.0,4.1,23.4,1008.5,1037.53,764.43
2018,6,28,12,0,934.0,112.0,4.2,23.6,1015.0,1025.1,756.18
2018,6,28,12,15,936.0,110.0,4.3,23.7,1014.5,1007.86,745.1
2018,6,28,12,30,938.0,108.0,4.4,23.8,1014.0,987.35,731.88
2018,6,28,12,45,939.0,105.5,4.45,23.9,1005.5,962.23,715.31
2018,6,28,13,0,940.0,103.0,4.5,24.0,997.0,934.02,696.66
2018,6,28,13,15,937.0,102.5,4.6,23.95,981.5,901.27,675.79
2018,6,28,13,30,934.0,102.0,4.7,23.9,966.0,865.84,652.87
2018,6,28,13,45,929.0,102.0,4.8,23.85,944.0,826.77,627.15
2018,6,28,14,0,924.0,102.0,4.9,23.8,922.0,785.47,599.55
2018,6,28,14,15,918.5,100.0,4.95,23.55,893.0,739.97,568.8
2018,6,28,14,30,913.0,98.0,5.0,23.3,864.0,692.69,534.7
2018,6,28,14,45,904.5,97.5,5.05,23.05,829.5,643.36,497.51
2018,6,28,15,0,896.0,97.0,5.1,22.8,795.0,592.94,458.42
2018,6,28,15,15,885.0,95.0,5.1,22.8,755.0,539.05,415.03
2018,6,28,15,30,874.0,93.0,5.1,22.8,715.0,484.82,370.19
2018,6,28,15,45,860.5,90.5,5.2,21.95,670.5,429.04,324.16
2018,6,28,16,0,847.0,88.0,5.3,21.1,626.0,373.65,276.9
2018,6,28,16,15,829.0,86.0,5.35,20.5,579.0,317.98,228.07
2018,6,28,16,30,811.0,84.0,5.4,19.9,532.0,258.25,175.69
2018,6,28,16,45,787.0,81.0,5.45,19.3,482.0,203.37,128.36
2018,6,28,17,0,763.0,78.0,5.5,18.7,432.0,151.06,86.49
2018,6,28,17,15,731.0,74.5,5.45,18.0,381.5,100.61,53.69
2018,6,28,17,30,699.0,71.0,5.4,17.3,331.0,54.06,42.12
2018,6,28,17,45,654.5,66.0,5.4,16.6,281.0,44.41,33.81
2018,6,28,18,0,610.0,61.0,5.4,15.9,231.0,42.62,32.32
2018,6,28,18,15,544.0,55.0,5.3,15.35,184.0,39.87,29.82
2018,6,28,18,30,478.0,49.0,5.2,14.8,137.0,37.04,27.08
2018,6,28,18,45,376.5,40.5,5.05,14.2,97.0,31.76,21.95
2018,6,28,19,0,275.0,32.0,4.9,13.6,57.0,26.28,15.38
2018,6,28,19,15,159.0,20.0,4.85,13.3,32.5,15.96,0.0
2018,6,28,19,30,43.0,8.0,4.8,13.0,8.0,7.63,0.0
2018,6,28,19,45,21.5,4.0,4.7,12.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,53.0,6.0,2.3,11.15,7.5,0.0,0.0
2018,6,29,5,0,106.0,12.0,2.5,11.5,15.0,26.3,0.0
2018,6,29,5,15,240.0,22.5,2.6,12.1,45.5,77.94,31.69
2018,6,29,5,30,374.0,33.0,2.7,12.7,76.0,140.45,96.39
2018,6,29,5,45,462.5,40.5,2.8,13.3,119.0,197.71,147.72
2018,6,29,6,0,551.0,48.0,2.9,13.9,162.0,264.58,206.87
2018,6,29,6,15,608.0,53.0,2.85,14.7,210.5,324.67,260.11
2018,6,29,6,30,665.0,58.0,2.8,15.5,259.0,388.87,315.15
2018,6,29,6,45,705.5,61.5,2.75,16.3,309.5,449.07,365.11
2018,6,29,7,0,746.0,65.0,2.7,17.1,360.0,512.08,415.27
2018,6,29,7,15,774.5,68.0,2.65,18.15,411.0,569.51,458.73
2018,6,29,7,30,803.0,71.0,2.6,19.2,462.0,627.92,501.11
2018,6,29,7,45,824.5,74.0,2.6,20.25,512.0,677.56,534.15
2018,6,29,8,0,846.0,77.0,2.6,21.3,562.0,730.99,568.53
2018,6,29,8,15,862.0,79.0,2.65,22.15,609.0,778.31,598.39
2018,6,29,8,30,878.0,81.0,2.7,23.0,656.0,824.32,626.74
2018,6,29,8,45,891.0,82.5,2.75,23.85,699.5,865.6,651.32
2018,6,29,9,0,904.0,84.0,2.8,24.7,743.0,904.84,674.14
2018,6,29,9,15,911.5,86.5,2.9,25.4,781.5,937.86,693.3
2018,6,29,9,30,919.0,89.0,3.0,26.1,820.0,968.1,710.5
2018,6,29,9,45,923.0,92.5,3.1,26.8,853.0,993.1,724.19
2018,6,29,10,0,927.0,96.0,3.2,27.5,886.0,1014.85,735.76
2018,6,29,10,15,932.5,97.0,3.3,28.0,913.0,1032.03,745.0
2018,6,29,10,30,938.0,98.0,3.4,28.5,940.0,1045.83,752.16
2018,6,29,10,45,942.0,99.0,3.5,29.05,961.0,1054.65,756.06
2018,6,29,11,0,946.0,100.0,3.6,29.6,982.0,1059.9,757.83
2018,6,29,11,15,948.5,100.5,3.7,29.85,996.0,1059.54,757.05
2018,6,29,11,30,951.0,101.0,3.8,30.1,1010.0,1055.57,754.12
2018,6,29,11,45,952.0,101.0,3.95,30.4,1016.0,1046.05,747.95
2018,6,29,12,0,953.0,101.0,4.1,30.7,1022.0,1033.04,739.62
2018,6,29,12,15,950.5,102.5,4.25,30.75,1020.5,1014.74,728.66
2018,6,29,12,30,948.0,104.0,4.4,30.8,1019.0,993.2,715.61
2018,6,29,12,45,944.5,104.5,4.5,30.9,1009.5,966.68,698.86
2018,6,29,13,0,941.0,105.0,4.6,31.0,1000.0,937.23,680.14
2018,6,29,13,15,938.0,104.5,4.7,30.9,984.5,904.45,659.76
2018,6,29,13,30,935.0,104.0,4.8,30.8,969.0,868.99,637.58
2018,6,29,13,45,931.0,102.5,4.9,30.7,946.5,829.28,612.26
2018,6,29,14,0,927.0,101.0,5.0,30.6,924.0,787.29,585.05
2018,6,29,14,15,921.5,99.5,5.05,30.35,895.0,742.13,555.39
2018,6,29,14,30,916.0,98.0,5.1,30.1,866.0,695.18,522.48
2018,6,29,14,45,908.5,96.5,5.15,29.85,831.5,645.43,486.02
2018,6,29,15,0,901.0,95.0,5.2,29.6,797.0,594.49,447.63
2018,6,29,15,15,890.5,93.0,5.2,29.6,757.0,540.62,405.38
2018,6,29,15,30,880.0,91.0,5.2,29.6,717.0,486.34,361.65
2018,6,29,15,45,867.0,88.5,5.2,28.8,673.0,430.45,316.55
2018,6,29,16,0,854.0,86.0,5.2,28.0,629.0,374.88,270.26
2018,6,29,16,15,837.5,83.5,5.2,27.45,581.5,318.85,222.35
2018,6,29,16,30,821.0,81.0,5.2,26.9,534.0,258.55,170.79
2018,6,29,16,45,799.0,77.0,5.15,26.3,484.0,202.63,123.75
2018,6,29,17,0,777.0,73.0,5.1,25.7,434.0,149.06,81.85
2018,6,29,17,15,746.5,70.0,5.05,24.9,383.5,98.29,49.67
2018,6,29,17,30,716.0,67.0,5.0,24.1,333.0,51.22,38.49
2018,6,29,17,45,674.0,62.0,4.9,23.3,283.0,45.53,33.81
2018,6,29,18,0,632.0,57.0,4.8,22.5,233.0,39.5,28.7
2018,6,29,18,15,569.5,51.5,4.65,21.6,186.0,37.0,26.53
2018,6,29,18,30,507.0,46.0,4.5,20.7,139.0,34.42,24.13
2018,6,29,18,45,410.0,38.0,4.35,19.8,98.5,29.47,19.45
2018,6,29,19,0,313.0,30.0,4.2,18.9,58.0,24.33,13.44
2018,6,29,19,15,185.0,19.0,4.15,18.4,33.0,15.83,0.0
2018,6,29,19,30,57.0,8.0,4.1,17.9,8.0,7.63,0.0
2018,6,29,19,45,28.5,4.0,4.1,17.35,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,15.1,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,15.4,16.0,31.18,0.0
2018,6,30,5,15,280.0,22.0,1.35,16.2,47.5,84.76,32.06
2018,6,30,5,30,425.0,31.0,1.5,17.0,79.0,150.74,100.85
2018,6,30,5,45,509.0,37.5,1.6,17.75,122.5,208.17,151.87
2018,6,30,6,0,593.0,44.0,1.7,18.5,166.0,273.36,208.61
2018,6,30,6,15,647.0,48.5,1.7,19.2,215.0,334.04,261.29
2018,6,30,6,30,701.0,53.0,1.7,19.9,264.0,399.61,316.1
2018,6,30,6,45,738.0,56.5,1.75,20.65,315.0,459.74,364.82
2018,6,30,7,0,775.0,60.0,1.8,21.4,366.0,522.31,413.45
2018,6,30,7,15,801.5,63.0,1.8,22.3,417.0,576.23,453.36
2018,6,30,7,30,828.0,66.0,1.8,23.2,468.0,634.22,494.52
2018,6,30,7,45,848.0,68.5,1.85,24.1,518.0,687.43,529.13
2018,6,30,8,0,868.0,71.0,1.9,25.0,568.0,740.19,562.43
2018,6,30,8,15,883.0,73.0,1.95,25.8,615.0,787.65,591.5
2018,6,30,8,30,898.0,75.0,2.0,26.6,662.0,833.67,619.02
2018,6,30,8,45,909.5,76.5,2.1,27.45,705.5,874.4,642.86
2018,6,30,9,0,921.0,78.0,2.2,28.3,749.0,912.94,664.96
2018,6,30,9,15,928.5,80.0,2.3,29.05,787.5,945.97,683.49
2018,6,30,9,30,936.0,82.0,2.4,29.8,826.0,976.16,700.09
2018,6,30,9,45,941.5,84.0,2.45,30.55,859.0,1001.42,712.98
2018,6,30,10,0,947.0,86.0,2.5,31.3,892.0,1023.45,723.82
2018,6,30,10,15,952.0,87.0,2.6,31.85,919.5,1040.55,732.69
2018,6,30,10,30,957.0,88.0,2.7,32.4,947.0,1054.18,739.48
2018,6,30,10,45,960.5,89.0,2.75,32.9,968.0,1062.75,742.91
2018,6,30,11,0,964.0,90.0,2.8,33.4,989.0,1067.7,744.24
2018,6,30,11,15,966.0,90.5,2.9,33.7,1002.5,1066.95,743.29
2018,6,30,11,30,968.0,91.0,3.0,34.0,1016.0,1062.55,740.23
2018,6,30,11,45,968.5,91.0,3.1,34.25,1021.5,1052.52,733.95
2018,6,30,12,0,969.0,91.0,3.2,34.5,1027.0,1038.95,725.57
2018,6,30,12,15,965.5,93.5,3.25,34.6,1025.5,1020.57,714.31
2018,6,30,12,30,962.0,96.0,3.3,34.7,1024.0,998.9,701.06
2018,6,30,12,45,956.0,98.5,3.4,34.8,1014.5,971.8,684.74
2018,6,30,13,0,950.0,101.0,3.5,34.9,1005.0,941.81,666.51
2018,6,30,13,15,947.0,100.5,3.55,34.85,989.0,908.81,646.35
2018,6,30,13,30,944.0,100.0,3.6,34.8,973.0,873.1,624.29
2018,6,30,13,45,939.5,99.0,3.65,34.8,950.5,833.18,599.15
2018,6,30,14,0,935.0,98.0,3.7,34.8,928.0,790.97,572.27
2018,6,30,14,15,929.0,97.0,3.7,34.65,899.0,745.61,543.11
2018,6,30,14,30,923.0,96.0,3.7,34.5,870.0,698.48,510.95
2018,6,30,14,45,914.5,95.0,3.75,34.35,835.0,648.25,475.23
2018,6,30,15,0,906.0,94.0,3.8,34.2,800.0,596.91,437.66
2018,6,30,15,15,896.0,92.0,3.8,34.2,760.0,543.05,396.8
2018,6,30,15,30,886.0,90.0,3.8,34.2,720.0,488.71,354.39
2018,6,30,15,45,871.5,88.5,3.95,33.5,675.5,432.74,310.64
2018,6,30,16,0,857.0,87.0,4.1,32.8,631.0,377.23,265.73
2018,6,30,16,15,836.5,85.0,4.25,32.1,582.5,320.23,218.66
2018,6,30,16,30,816.0,83.0,4.4,31.4,534.0,259.44,168.24
2018,6,30,16,45,789.0,80.5,4.5,30.7,483.0,204.09,122.94
2018,6,30,17,0,762.0,78.0,4.6,30.0,432.0,151.66,82.99
2018,6,30,17,15,724.5,75.0,4.75,28.85,380.0,101.24,51.82
2018,6,30,17,30,687.0,72.0,4.9,27.7,328.0,50.56,37.33
2018,6,30,17,45,634.5,68.0,5.1,26.5,277.0,45.88,33.63
2018,6,30,18,0,582.0,64.0,5.3,25.3,226.0,44.98,33.03
2018,6,30,18,15,511.0,57.0,5.25,24.1,178.5,41.5,30.09
2018,6,30,18,30,440.0,50.0,5.2,22.9,131.0,37.87,26.83
2018,6,30,18,45,340.0,40.0,5.2,21.65,91.5,31.25,20.77
2018,6,30,19,0,240.0,30.0,5.2,20.4,52.0,24.27,13.28
2018,6,30,19,15,140.0,18.5,5.1,19.85,29.5,14.71,0.0
2018,6,30,19,30,40.0,7.0,5.0,19.3,7.0,6.67,0.0
2018,6,30,19,45,20.0,3.5,4.9,18.7,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.75,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,4.0,13.75,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,4.0,13.9,12.0,18.66,0.0
2018,7,1,5,15,164.0,23.5,4.1,14.4,39.0,62.73,22.13
2018,7,1,5,30,262.0,37.0,4.2,14.9,66.0,114.97,78.49
2018,7,1,5,45,341.5,48.5,4.3,15.45,106.0,166.68,124.2
2018,7,1,6,0,421.0,60.0,4.4,16.0,146.0,229.51,179.13
2018,7,1,6,15,480.0,68.5,4.45,16.55,192.0,287.58,230.29
2018,7,1,6,30,539.0,77.0,4.5,17.1,238.0,351.33,285.11
2018,7,1,6,45,583.5,83.5,4.5,17.7,287.5,410.69,334.93
2018,7,1,7,0,628.0,90.0,4.5,18.3,337.0,473.49,385.93
2018,7,1,7,15,661.0,95.5,4.5,18.9,387.0,531.13,431.28
2018,7,1,7,30,694.0,101.0,4.5,19.5,437.0,590.38,476.44
2018,7,1,7,45,719.5,105.0,4.45,20.1,486.0,643.86,515.67
2018,7,1,8,0,745.0,109.0,4.4,20.7,535.0,695.12,551.13
2018,7,1,8,15,765.0,112.5,4.4,21.3,582.0,743.85,583.68
2018,7,1,8,30,785.0,116.0,4.4,21.9,629.0,791.75,614.99
2018,7,1,8,45,800.5,119.0,4.4,22.45,672.5,834.1,641.96
2018,7,1,9,0,816.0,122.0,4.4,23.0,716.0,874.76,667.38
2018,7,1,9,15,834.0,122.0,4.4,23.5,757.0,912.46,690.53
2018,7,1,9,30,852.0,122.0,4.4,24.0,798.0,940.53,706.85
2018,7,1,9,45,868.5,119.5,4.45,24.5,834.0,969.61,724.07
2018,7,1,10,0,885.0,117.0,4.5,25.0,870.0,996.15,739.46
2018,7,1,10,15,890.5,119.0,4.6,25.35,897.5,1013.75,749.74
2018,7,1,10,30,896.0,121.0,4.7,25.7,925.0,1028.09,758.1
2018,7,1,10,45,899.5,123.5,4.75,26.0,946.0,1037.57,763.07
2018,7,1,11,0,903.0,126.0,4.8,26.3,967.0,1043.6,765.88
2018,7,1,11,15,905.0,127.0,4.95,26.5,980.5,1043.13,765.71
2018,7,1,11,30,907.0,128.0,5.1,26.7,994.0,1039.2,763.37
2018,7,1,11,45,905.5,130.0,5.2,26.85,999.5,1029.38,756.95
2018,7,1,12,0,904.0,132.0,5.3,27.0,1005.0,1016.25,748.42
2018,7,1,12,15,899.0,135.0,5.4,27.0,1002.5,997.51,736.64
2018,7,1,12,30,894.0,138.0,5.5,27.0,1000.0,975.81,722.88
2018,7,1,12,45,886.0,141.5,5.6,26.95,990.0,948.98,705.75
2018,7,1,13,0,878.0,145.0,5.7,26.9,980.0,919.6,686.79
2018,7,1,13,15,873.5,144.5,5.75,26.65,964.0,887.2,665.9
2018,7,1,13,30,869.0,144.0,5.8,26.4,948.0,852.4,643.18
2018,7,1,13,45,862.5,143.5,5.9,26.2,925.5,813.78,617.66
2018,7,1,14,0,856.0,143.0,6.0,26.0,903.0,773.23,590.47
2018,7,1,14,15,848.5,141.5,6.0,25.65,874.0,729.35,559.65
2018,7,1,14,30,841.0,140.0,6.0,25.3,845.0,684.04,526.3
2018,7,1,14,45,831.5,137.0,6.0,25.0,810.0,634.13,488.68
2018,7,1,15,0,822.0,134.0,6.0,24.7,775.0,583.44,449.51
2018,7,1,15,15,809.0,132.0,6.0,24.7,735.5,531.31,407.68
2018,7,1,15,30,796.0,130.0,6.0,24.7,696.0,479.21,364.83
2018,7,1,15,45,780.0,126.0,5.9,23.9,651.5,424.43,319.83
2018,7,1,16,0,764.0,122.0,5.8,23.1,607.0,370.51,274.29
2018,7,1,16,15,743.0,117.5,5.7,22.55,559.5,311.51,223.78
2018,7,1,16,30,722.0,113.0,5.6,22.0,512.0,258.25,177.51
2018,7,1,16,45,694.0,108.5,5.55,21.4,462.5,205.83,133.18
2018,7,1,17,0,666.0,104.0,5.5,20.8,413.0,156.5,94.3
2018,7,1,17,15,628.0,98.0,5.4,20.2,362.5,108.62,63.04
2018,7,1,17,30,590.0,92.0,5.3,19.6,312.0,65.35,51.55
2018,7,1,17,45,540.0,85.0,5.2,18.95,263.0,59.25,46.47
2018,7,1,18,0,490.0,78.0,5.1,18.3,214.0,56.61,44.27
2018,7,1,18,15,423.0,68.0,4.95,17.7,168.5,50.24,38.62
2018,7,1,18,30,356.0,58.0,4.8,17.1,123.0,43.78,32.69
2018,7,1,18,45,268.5,45.0,4.7,16.45,85.5,34.61,24.17
2018,7,1,19,0,181.0,32.0,4.6,15.8,48.0,25.06,14.21
2018,7,1,19,15,103.5,18.5,4.55,15.45,26.5,14.69,0.0
2018,7,1,19,30,26.0,5.0,4.5,15.1,5.0,4.77,0.0
2018,7,1,19,45,13.0,2.5,4.45,14.75,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
