Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,15,685.0,184.5,3.0,22.75,680.5,849.18,643.28
2018,7,31,9,30,702.0,188.0,3.0,23.4,720.0,885.25,664.66
2018,7,31,9,45,716.5,190.5,3.05,24.1,755.0,915.83,682.3
2018,7,31,10,0,731.0,193.0,3.1,24.8,790.0,944.09,698.28
2018,7,31,10,15,744.0,193.5,3.15,25.35,819.5,966.16,710.49
2018,7,31,10,30,757.0,194.0,3.2,25.9,849.0,985.46,720.93
2018,7,31,10,45,769.0,192.5,3.3,26.45,872.5,992.27,723.63
2018,7,31,11,0,781.0,191.0,3.4,27.0,896.0,1002.67,728.87
2018,7,31,11,15,788.0,190.5,3.45,27.35,912.0,1005.83,729.67
2018,7,31,11,30,795.0,190.0,3.5,27.7,928.0,1005.73,728.52
2018,7,31,11,45,801.5,188.0,3.6,28.1,937.0,1000.33,724.27
2018,7,31,12,0,808.0,186.0,3.7,28.5,946.0,991.63,718.02
2018,7,31,12,15,814.0,183.0,3.8,28.6,948.0,978.19,709.63
2018,7,31,12,30,820.0,180.0,3.9,28.7,950.0,961.54,699.19
2018,7,31,12,45,825.5,174.0,4.0,28.8,944.0,938.32,684.47
2018,7,31,13,0,831.0,168.0,4.1,28.9,938.0,912.02,667.7
2018,7,31,13,15,828.0,166.5,4.2,28.75,923.0,879.74,647.5
2018,7,31,13,30,825.0,165.0,4.3,28.6,908.0,845.01,625.49
2018,7,31,13,45,821.0,161.5,4.4,28.45,885.5,805.32,599.85
2018,7,31,14,0,817.0,158.0,4.5,28.3,863.0,763.61,572.52
2018,7,31,14,15,811.0,154.5,4.55,27.95,834.5,718.64,541.38
2018,7,31,14,30,805.0,151.0,4.6,27.6,806.0,672.19,508.45
2018,7,31,14,45,797.0,147.5,4.65,27.3,772.0,623.22,472.65
2018,7,31,15,0,789.0,144.0,4.7,27.0,738.0,573.36,435.14
2018,7,31,15,15,775.0,140.5,4.7,27.0,697.5,519.8,393.13
2018,7,31,15,30,761.0,137.0,4.7,27.0,657.0,466.43,350.17
2018,7,31,15,45,747.5,131.0,4.75,25.9,613.0,408.03,303.75
2018,7,31,16,0,734.0,125.0,4.8,24.8,569.0,353.29,258.51
2018,7,31,16,15,717.5,118.0,4.8,23.95,522.0,297.75,211.31
2018,7,31,16,30,701.0,111.0,4.8,23.1,475.0,243.68,164.94
2018,7,31,16,45,675.5,104.0,4.85,22.25,425.5,189.79,120.2
2018,7,31,17,0,650.0,97.0,4.9,21.4,376.0,138.82,81.44
2018,7,31,17,15,614.5,90.0,4.85,20.5,326.5,90.49,52.82
2018,7,31,17,30,579.0,83.0,4.8,19.6,277.0,57.08,44.43
2018,7,31,17,45,530.5,74.5,4.75,18.65,228.5,53.12,41.16
2018,7,31,18,0,482.0,66.0,4.7,17.7,180.0,48.9,37.48
2018,7,31,18,15,409.5,55.5,4.65,17.05,136.0,42.55,31.67
2018,7,31,18,30,337.0,45.0,4.6,16.4,92.0,35.84,25.29
2018,7,31,18,45,231.0,31.0,4.55,15.75,57.5,24.26,13.68
2018,7,31,19,0,125.0,17.0,4.5,15.1,23.0,13.48,0.0
2018,7,31,19,15,62.5,8.5,4.4,14.85,11.5,8.1,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.65,12.5,13.0,20.48,0.0
2018,8,1,5,30,140.0,19.0,3.7,13.0,26.0,56.8,0.0
2018,8,1,5,45,243.5,32.0,3.7,13.5,60.5,114.89,77.31
2018,8,1,6,0,347.0,45.0,3.7,14.0,95.0,178.92,135.41
2018,8,1,6,15,421.0,55.0,3.65,14.65,140.0,239.55,189.46
2018,8,1,6,30,495.0,65.0,3.6,15.3,185.0,307.94,249.19
2018,8,1,6,45,547.0,72.5,3.5,16.0,234.0,369.94,302.33
2018,8,1,7,0,599.0,80.0,3.4,16.7,283.0,436.43,357.2
2018,8,1,7,15,638.0,85.0,3.35,17.35,333.5,496.33,405.08
2018,8,1,7,30,677.0,90.0,3.3,18.0,384.0,558.57,453.04
2018,8,1,7,45,706.5,94.5,3.25,18.6,434.5,615.58,495.39
2018,8,1,8,0,736.0,99.0,3.2,19.2,485.0,670.75,534.16
2018,8,1,8,15,758.0,102.5,3.2,19.95,533.0,721.86,568.11
2018,8,1,8,30,780.0,106.0,3.2,20.7,581.0,772.33,600.81
2018,8,1,8,45,797.5,108.5,3.2,21.45,626.0,816.89,628.61
2018,8,1,9,0,815.0,111.0,3.2,22.2,671.0,859.88,654.82
2018,8,1,9,15,830.5,112.5,3.25,22.85,712.0,898.09,677.88
2018,8,1,9,30,846.0,114.0,3.3,23.5,753.0,926.45,694.03
2018,8,1,9,45,859.5,114.0,3.4,24.2,789.5,956.26,711.31
2018,8,1,10,0,873.0,114.0,3.5,24.9,826.0,983.37,726.67
2018,8,1,10,15,882.0,114.5,3.6,25.3,855.5,1003.66,738.35
2018,8,1,10,30,891.0,115.0,3.7,25.7,885.0,1020.74,748.02
2018,8,1,10,45,899.0,114.5,3.85,26.1,908.0,1032.42,754.58
2018,8,1,11,0,907.0,114.0,4.0,26.5,931.0,1040.65,759.01
2018,8,1,11,15,911.5,114.5,4.15,26.65,947.0,1042.86,760.37
2018,8,1,11,30,916.0,115.0,4.3,26.8,963.0,1041.47,759.51
2018,8,1,11,45,919.0,114.5,4.45,26.95,971.0,1033.97,754.76
2018,8,1,12,0,922.0,114.0,4.6,27.1,979.0,1022.92,747.78
2018,8,1,12,15,922.0,114.0,4.7,27.05,979.0,1005.98,737.65
2018,8,1,12,30,922.0,114.0,4.8,27.0,979.0,985.68,725.32
2018,8,1,12,45,920.0,114.5,4.9,26.95,971.5,960.77,709.87
2018,8,1,13,0,918.0,115.0,5.0,26.9,964.0,932.79,692.28
2018,8,1,13,15,916.0,113.5,5.0,26.75,949.0,899.94,670.89
2018,8,1,13,30,914.0,112.0,5.0,26.6,934.0,864.31,647.49
2018,8,1,13,45,910.0,110.5,5.05,26.4,911.5,824.46,621.41
2018,8,1,14,0,906.0,109.0,5.1,26.2,889.0,782.27,593.41
2018,8,1,14,15,900.0,107.5,5.1,25.85,860.0,736.52,562.65
2018,8,1,14,30,894.0,106.0,5.1,25.5,831.0,688.98,528.29
2018,8,1,14,45,886.5,104.0,5.1,25.2,796.5,638.49,490.44
2018,8,1,15,0,879.0,102.0,5.1,24.9,762.0,586.79,450.6
2018,8,1,15,15,867.0,99.5,5.1,24.9,721.0,531.39,406.3
2018,8,1,15,30,855.0,97.0,5.1,24.9,680.0,475.71,360.54
2018,8,1,15,45,840.0,94.0,5.1,23.9,634.5,418.39,313.53
2018,8,1,16,0,825.0,91.0,5.1,22.9,589.0,357.42,262.19
2018,8,1,16,15,804.5,88.0,5.1,22.3,540.0,299.53,211.79
2018,8,1,16,30,784.0,85.0,5.1,21.7,491.0,243.4,162.66
2018,8,1,16,45,756.0,81.5,5.1,21.05,440.0,187.63,115.65
2018,8,1,17,0,728.0,78.0,5.1,20.4,389.0,134.99,75.54
2018,8,1,17,15,687.5,74.0,5.1,19.65,337.0,80.19,42.98
2018,8,1,17,30,647.0,70.0,5.1,18.9,285.0,47.13,35.85
2018,8,1,17,45,589.0,64.5,5.05,18.1,234.5,45.12,34.22
2018,8,1,18,0,531.0,59.0,5.0,17.3,184.0,43.05,32.39
2018,8,1,18,15,447.0,50.5,4.9,16.65,138.0,38.21,27.91
2018,8,1,18,30,363.0,42.0,4.8,16.0,92.0,33.17,22.98
2018,8,1,18,45,242.5,29.5,4.75,15.35,57.0,23.9,13.13
2018,8,1,19,0,122.0,17.0,4.7,14.7,22.0,16.2,0.0
2018,8,1,19,15,61.0,8.5,4.65,14.4,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,2,5,15,51.5,9.0,3.7,11.7,11.5,16.95,0.0
2018,8,2,5,30,103.0,18.0,3.8,12.1,23.0,47.26,0.0
2018,8,2,5,45,202.0,33.0,3.85,12.55,57.0,104.9,70.22
2018,8,2,6,0,301.0,48.0,3.9,13.0,91.0,165.89,125.98
2018,8,2,6,15,376.5,60.0,3.9,13.5,135.5,225.59,179.25
2018,8,2,6,30,452.0,72.0,3.9,14.0,180.0,295.94,240.85
2018,8,2,6,45,509.5,80.0,3.9,14.55,229.5,359.23,295.53
2018,8,2,7,0,567.0,88.0,3.9,15.1,279.0,427.53,352.66
2018,8,2,7,15,610.5,94.0,3.9,15.75,330.5,489.87,403.08
2018,8,2,7,30,654.0,100.0,3.9,16.4,382.0,555.02,454.01
2018,8,2,7,45,688.5,103.5,3.95,17.1,433.5,613.46,498.18
2018,8,2,8,0,723.0,107.0,4.0,17.8,485.0,673.04,541.51
2018,8,2,8,15,747.5,110.5,4.05,18.5,534.0,725.61,577.36
2018,8,2,8,30,772.0,114.0,4.1,19.2,583.0,774.73,609.96
2018,8,2,8,45,792.5,116.0,4.15,19.9,629.0,821.08,639.97
2018,8,2,9,0,813.0,118.0,4.2,20.6,675.0,866.06,668.49
2018,8,2,9,15,828.0,120.0,4.3,21.15,716.5,904.34,692.54
2018,8,2,9,30,843.0,122.0,4.4,21.7,758.0,940.39,714.85
2018,8,2,9,45,854.5,123.5,4.45,22.25,794.0,961.84,726.69
2018,8,2,10,0,866.0,125.0,4.5,22.8,830.0,988.46,742.28
2018,8,2,10,15,876.0,125.5,4.55,23.2,860.0,1009.55,754.5
2018,8,2,10,30,886.0,126.0,4.6,23.6,890.0,1027.48,764.66
2018,8,2,10,45,894.5,126.0,4.65,24.0,914.0,1040.05,771.33
2018,8,2,11,0,903.0,126.0,4.7,24.4,938.0,1049.17,775.83
2018,8,2,11,15,908.5,125.5,4.7,24.6,954.0,1051.22,775.94
2018,8,2,11,30,914.0,125.0,4.7,24.8,970.0,1049.69,773.86
2018,8,2,11,45,918.0,123.5,4.75,25.0,978.0,1042.06,768.35
2018,8,2,12,0,922.0,122.0,4.8,25.2,986.0,1030.88,760.63
2018,8,2,12,15,925.0,120.5,4.9,25.2,987.0,1015.21,751.06
2018,8,2,12,30,928.0,119.0,5.0,25.2,988.0,996.09,739.2
2018,8,2,12,45,931.0,116.5,5.05,25.25,982.0,972.6,723.88
2018,8,2,13,0,934.0,114.0,5.1,25.3,976.0,945.79,706.31
2018,8,2,13,15,933.0,112.0,5.2,25.15,961.0,912.77,685.31
2018,8,2,13,30,932.0,110.0,5.3,25.0,946.0,876.85,662.12
2018,8,2,13,45,930.0,107.5,5.35,24.85,924.0,836.9,635.59
2018,8,2,14,0,928.0,105.0,5.4,24.7,902.0,794.41,607.01
2018,8,2,14,15,923.5,103.0,5.45,24.35,873.5,748.26,575.94
2018,8,2,14,30,919.0,101.0,5.5,24.0,845.0,700.13,541.19
2018,8,2,14,45,914.0,97.5,5.5,23.65,810.0,648.57,502.28
2018,8,2,15,0,909.0,94.0,5.5,23.3,775.0,595.51,461.08
2018,8,2,15,15,897.5,92.5,5.5,23.3,734.0,539.69,415.89
2018,8,2,15,30,886.0,91.0,5.5,23.3,693.0,483.48,369.11
2018,8,2,15,45,872.5,88.5,5.5,22.15,647.5,425.47,321.12
2018,8,2,16,0,859.0,86.0,5.5,21.0,602.0,367.8,271.73
2018,8,2,16,15,840.0,83.0,5.45,20.4,552.5,304.08,215.99
2018,8,2,16,30,821.0,80.0,5.4,19.8,503.0,246.2,164.72
2018,8,2,16,45,793.5,77.0,5.4,19.2,451.0,188.74,115.81
2018,8,2,17,0,766.0,74.0,5.4,18.6,399.0,134.32,74.13
2018,8,2,17,15,725.5,70.5,5.35,17.95,345.5,82.21,44.55
2018,8,2,17,30,685.0,67.0,5.3,17.3,292.0,45.08,34.28
2018,8,2,17,45,626.0,62.0,5.2,16.65,240.0,43.34,32.85
2018,8,2,18,0,567.0,57.0,5.1,16.0,188.0,41.57,31.25
2018,8,2,18,15,478.5,49.5,4.95,15.45,141.0,37.53,27.43
2018,8,2,18,30,390.0,42.0,4.8,14.9,94.0,33.39,23.23
2018,8,2,18,45,259.5,29.5,4.65,14.35,58.0,24.1,12.99
2018,8,2,19,0,129.0,17.0,4.5,13.8,22.0,16.2,0.0
2018,8,2,19,15,64.5,8.5,4.45,13.6,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,3,5,15,17.5,5.0,2.5,11.15,6.0,7.6,0.0
2018,8,3,5,30,35.0,10.0,2.7,11.6,12.0,19.65,0.0
2018,8,3,5,45,77.5,28.5,2.85,12.1,38.0,59.21,37.9
2018,8,3,6,0,120.0,47.0,3.0,12.6,64.0,98.61,74.22
2018,8,3,6,15,161.0,71.0,2.9,13.1,103.5,148.63,117.99
2018,8,3,6,30,202.0,95.0,2.8,13.6,143.0,202.58,164.77
2018,8,3,6,45,236.0,119.0,2.7,14.15,188.0,257.01,211.05
2018,8,3,7,0,270.0,143.0,2.6,14.7,233.0,314.51,258.58
2018,8,3,7,15,302.5,163.0,2.5,15.25,280.0,369.32,302.56
2018,8,3,7,30,335.0,183.0,2.4,15.8,327.0,426.69,347.2
2018,8,3,7,45,362.5,200.0,2.25,16.35,373.5,479.39,386.68
2018,8,3,8,0,390.0,217.0,2.1,16.9,420.0,533.61,426.02
2018,8,3,8,15,413.5,232.5,2.05,17.65,466.5,584.2,461.43
2018,8,3,8,30,437.0,248.0,2.0,18.4,513.0,646.12,503.78
2018,8,3,8,45,456.5,260.5,1.9,19.15,555.5,691.4,532.8
2018,8,3,9,0,476.0,273.0,1.8,19.9,598.0,736.24,560.76
2018,8,3,9,15,530.5,264.0,1.85,20.85,646.5,789.42,595.67
2018,8,3,9,30,585.0,255.0,1.9,21.8,695.0,843.22,630.14
2018,8,3,9,45,649.5,233.5,1.9,22.75,743.5,897.6,664.12
2018,8,3,10,0,714.0,212.0,1.9,23.7,792.0,948.41,693.53
2018,8,3,10,15,725.0,213.5,1.95,24.45,820.5,969.34,704.03
2018,8,3,10,30,736.0,215.0,2.0,25.2,849.0,987.47,713.04
2018,8,3,10,45,744.5,216.0,2.05,26.0,871.0,999.61,718.15
2018,8,3,11,0,753.0,217.0,2.1,26.8,893.0,1008.65,721.41
2018,8,3,11,15,758.0,218.5,2.15,27.4,908.5,1011.49,721.45
2018,8,3,11,30,763.0,220.0,2.2,28.0,924.0,1011.09,719.62
2018,8,3,11,45,766.0,220.0,2.25,28.6,931.5,1003.88,713.65
2018,8,3,12,0,769.0,220.0,2.3,29.2,939.0,993.46,705.84
2018,8,3,12,15,761.0,224.0,2.4,29.7,935.5,973.35,692.79
2018,8,3,12,30,753.0,228.0,2.5,30.2,932.0,950.5,678.06
2018,8,3,12,45,740.5,233.5,2.6,30.7,921.0,922.43,659.97
2018,8,3,13,0,728.0,239.0,2.7,31.2,910.0,892.22,640.44
2018,8,3,13,15,721.0,238.5,2.8,31.35,893.5,859.11,619.35
2018,8,3,13,30,714.0,238.0,2.9,31.5,877.0,824.13,596.58
2018,8,3,13,45,704.0,236.5,3.0,31.7,853.5,784.16,569.97
2018,8,3,14,0,694.0,235.0,3.1,31.9,830.0,742.95,542.07
2018,8,3,14,15,682.0,232.0,3.25,31.7,800.0,697.96,512.05
2018,8,3,14,30,670.0,229.0,3.4,31.5,770.0,652.36,480.81
2018,8,3,14,45,654.5,225.0,3.5,31.3,734.0,603.39,446.17
2018,8,3,15,0,639.0,221.0,3.6,31.1,698.0,554.64,410.75
2018,8,3,15,15,623.0,214.0,3.6,31.1,658.0,503.47,372.17
2018,8,3,15,30,607.0,207.0,3.6,31.1,618.0,453.11,333.26
2018,8,3,15,45,587.0,199.0,3.85,30.15,574.0,400.59,293.3
2018,8,3,16,0,567.0,191.0,4.1,29.2,530.0,350.19,253.68
2018,8,3,16,15,545.0,179.5,4.2,28.4,483.0,298.19,211.81
2018,8,3,16,30,523.0,168.0,4.3,27.6,436.0,248.48,171.5
2018,8,3,16,45,496.0,155.0,4.4,26.8,388.0,199.25,132.68
2018,8,3,17,0,469.0,142.0,4.5,26.0,340.0,153.24,99.08
2018,8,3,17,15,432.5,128.5,4.5,25.0,292.0,109.79,73.34
2018,8,3,17,30,396.0,115.0,4.5,24.0,244.0,81.56,64.56
2018,8,3,17,45,350.0,98.0,4.5,22.95,197.5,71.1,55.87
2018,8,3,18,0,304.0,81.0,4.5,21.9,151.0,60.07,46.4
2018,8,3,18,15,243.0,63.0,4.4,21.05,110.0,47.65,35.42
2018,8,3,18,30,182.0,45.0,4.3,20.2,69.0,34.65,23.68
2018,8,3,18,45,116.5,28.0,4.2,19.35,41.0,23.14,11.49
2018,8,3,19,0,51.0,11.0,4.1,18.5,13.0,10.48,0.0
2018,8,3,19,15,25.5,5.5,4.05,18.15,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.45,13.7,4.0,3.34,0.0
2018,8,4,5,30,23.0,7.0,1.7,14.1,8.0,11.63,0.0
2018,8,4,5,45,52.5,21.5,1.95,14.55,27.5,42.9,25.36
2018,8,4,6,0,82.0,36.0,2.2,15.0,47.0,72.02,52.37
2018,8,4,6,15,114.0,60.0,2.3,15.3,82.5,116.88,91.19
2018,8,4,6,30,146.0,84.0,2.4,15.6,118.0,164.55,132.31
2018,8,4,6,45,176.0,110.0,2.5,15.95,161.0,216.58,176.44
2018,8,4,7,0,206.0,136.0,2.6,16.3,204.0,271.24,221.79
2018,8,4,7,15,236.0,159.0,2.65,16.95,250.0,324.9,264.97
2018,8,4,7,30,266.0,182.0,2.7,17.6,296.0,380.94,308.87
2018,8,4,7,45,294.5,202.0,2.75,18.25,342.5,434.59,349.78
2018,8,4,8,0,323.0,222.0,2.8,18.9,389.0,489.98,390.99
2018,8,4,8,15,349.5,238.5,2.85,19.8,435.5,541.28,427.72
2018,8,4,8,30,376.0,255.0,2.9,20.7,482.0,593.56,464.28
2018,8,4,8,45,401.5,266.5,2.95,21.6,525.5,640.05,495.86
2018,8,4,9,0,427.0,278.0,3.0,22.5,569.0,698.4,534.97
2018,8,4,9,15,513.0,257.5,3.1,23.6,628.0,766.66,582.03
2018,8,4,9,30,599.0,237.0,3.2,24.7,687.0,840.75,631.73
2018,8,4,9,45,704.5,194.0,3.25,25.85,747.0,908.76,674.86
2018,8,4,10,0,810.0,151.0,3.3,27.0,807.0,970.86,711.64
2018,8,4,10,15,822.0,151.0,3.45,27.8,837.5,992.64,723.14
2018,8,4,10,30,834.0,151.0,3.6,28.6,868.0,1011.39,732.98
2018,8,4,10,45,845.5,150.0,3.7,29.35,892.5,1025.37,739.57
2018,8,4,11,0,857.0,149.0,3.8,30.1,917.0,1026.47,737.96
2018,8,4,11,15,866.0,147.5,3.9,30.4,934.5,1030.86,740.01
2018,8,4,11,30,875.0,146.0,4.0,30.7,952.0,1031.8,739.93
2018,8,4,11,45,883.5,143.0,4.15,31.0,962.5,1027.26,736.77
2018,8,4,12,0,892.0,140.0,4.3,31.3,973.0,1019.21,731.45
2018,8,4,12,15,901.5,135.0,4.45,31.2,976.5,1006.63,724.45
2018,8,4,12,30,911.0,130.0,4.6,31.1,980.0,990.48,715.18
2018,8,4,12,45,914.0,127.0,4.8,31.05,974.0,966.72,701.35
2018,8,4,13,0,917.0,124.0,5.0,31.0,968.0,939.7,685.48
2018,8,4,13,15,915.0,123.0,5.1,30.8,953.0,907.09,665.44
2018,8,4,13,30,913.0,122.0,5.2,30.6,938.0,871.68,643.31
2018,8,4,13,45,917.5,116.0,5.35,30.45,918.5,834.04,619.52
2018,8,4,14,0,922.0,110.0,5.5,30.3,899.0,793.42,593.33
2018,8,4,14,15,913.0,110.0,5.55,29.95,868.5,746.03,562.05
2018,8,4,14,30,904.0,110.0,5.6,29.6,838.0,697.06,527.06
2018,8,4,14,45,892.5,109.0,5.7,29.3,801.0,644.31,488.24
2018,8,4,15,0,881.0,108.0,5.8,29.0,764.0,590.7,447.61
2018,8,4,15,15,868.5,105.5,5.8,29.0,722.5,534.67,403.24
2018,8,4,15,30,856.0,103.0,5.8,29.0,681.0,478.41,357.47
2018,8,4,15,45,834.5,102.5,5.8,28.1,634.0,416.87,307.74
2018,8,4,16,0,813.0,102.0,5.8,27.2,587.0,359.71,259.88
2018,8,4,16,15,778.5,102.5,5.75,26.55,535.0,301.45,210.36
2018,8,4,16,30,744.0,103.0,5.7,25.9,483.0,242.31,160.39
2018,8,4,16,45,702.5,100.5,5.6,25.25,429.0,186.95,115.41
2018,8,4,17,0,661.0,98.0,5.5,24.6,375.0,136.37,78.61
2018,8,4,17,15,611.5,92.5,5.35,23.7,322.0,88.05,52.22
2018,8,4,17,30,562.0,87.0,5.2,22.8,269.0,61.12,47.34
2018,8,4,17,45,495.0,78.5,5.05,21.9,218.0,57.29,44.2
2018,8,4,18,0,428.0,70.0,4.9,21.0,167.0,51.93,39.52
2018,8,4,18,15,352.0,57.0,4.75,20.15,123.0,43.18,31.67
2018,8,4,18,30,276.0,44.0,4.6,19.3,79.0,34.04,23.19
2018,8,4,18,45,180.0,29.0,4.45,18.45,48.0,22.82,10.77
2018,8,4,19,0,84.0,14.0,4.3,17.6,17.0,13.34,0.0
2018,8,4,19,15,42.0,7.0,4.3,17.15,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,15,19.0,5.5,3.0,12.1,6.5,5.24,0.0
2018,8,5,5,30,38.0,11.0,3.1,12.5,13.0,18.64,0.0
2018,8,5,5,45,91.0,30.5,3.25,12.9,41.0,66.26,41.34
2018,8,5,6,0,144.0,50.0,3.4,13.3,69.0,110.97,83.41
2018,8,5,6,15,199.5,71.5,3.3,13.85,110.5,164.58,130.28
2018,8,5,6,30,255.0,93.0,3.2,14.4,152.0,223.95,181.71
2018,8,5,6,45,304.0,111.0,3.15,15.0,199.0,281.52,230.84
2018,8,5,7,0,353.0,129.0,3.1,15.6,246.0,343.88,282.59
2018,8,5,7,15,394.5,143.5,3.05,16.15,295.0,410.98,336.5
2018,8,5,7,30,436.0,158.0,3.0,16.7,344.0,473.42,385.2
2018,8,5,7,45,471.0,169.5,2.95,17.25,393.0,530.87,428.59
2018,8,5,8,0,506.0,181.0,2.9,17.8,442.0,590.14,472.09
2018,8,5,8,15,532.0,191.0,2.9,18.5,489.5,642.18,508.79
2018,8,5,8,30,558.0,201.0,2.9,19.2,537.0,694.57,544.79
2018,8,5,8,45,578.0,210.0,2.9,19.9,581.0,740.74,575.38
2018,8,5,9,0,598.0,219.0,2.9,20.6,625.0,786.19,604.79
2018,8,5,9,15,633.0,217.0,2.95,21.3,670.0,836.73,637.86
2018,8,5,9,30,668.0,215.0,3.0,22.0,715.0,882.88,667.1
2018,8,5,9,45,704.5,206.5,3.05,22.7,756.0,922.33,690.77
2018,8,5,10,0,741.0,198.0,3.1,23.4,797.0,960.07,713.05
2018,8,5,10,15,747.0,202.5,3.15,24.0,825.0,979.65,723.38
2018,8,5,10,30,753.0,207.0,3.2,24.6,853.0,996.23,731.9
2018,8,5,10,45,755.5,212.5,3.3,25.15,874.5,1007.22,737.36
2018,8,5,11,0,758.0,218.0,3.4,25.7,896.0,1014.97,740.83
2018,8,5,11,15,760.0,220.5,3.45,26.1,910.0,1015.78,739.96
2018,8,5,11,30,762.0,223.0,3.5,26.5,924.0,1013.33,737.15
2018,8,5,11,45,761.0,226.0,3.55,26.95,930.5,1005.16,730.61
2018,8,5,12,0,760.0,229.0,3.6,27.4,937.0,993.82,722.17
2018,8,5,12,15,785.5,212.5,3.6,27.85,944.5,979.4,711.52
2018,8,5,12,30,811.0,196.0,3.6,28.3,952.0,968.25,703.14
2018,8,5,12,45,843.0,174.5,3.6,28.7,954.0,954.11,693.04
2018,8,5,13,0,875.0,153.0,3.6,29.1,956.0,929.5,676.17
2018,8,5,13,15,870.5,152.5,3.65,29.25,940.0,896.21,654.61
2018,8,5,13,30,866.0,152.0,3.7,29.4,924.0,864.64,634.15
2018,8,5,13,45,858.5,151.5,3.7,29.55,900.5,823.31,606.74
2018,8,5,14,0,851.0,151.0,3.7,29.7,877.0,780.04,577.88
2018,8,5,14,15,842.5,148.5,3.8,29.6,846.5,732.5,545.39
2018,8,5,14,30,834.0,146.0,3.9,29.5,816.0,683.59,510.81
2018,8,5,14,45,822.5,144.0,3.95,29.35,780.5,632.17,473.42
2018,8,5,15,0,811.0,142.0,4.0,29.2,745.0,580.13,434.52
2018,8,5,15,15,797.0,138.0,4.0,29.2,703.0,524.67,391.68
2018,8,5,15,30,783.0,134.0,4.0,29.2,661.0,469.39,347.77
2018,8,5,15,45,763.0,131.0,4.15,28.55,615.0,409.58,300.34
2018,8,5,16,0,743.0,128.0,4.3,27.9,569.0,354.06,254.7
2018,8,5,16,15,714.5,124.5,4.35,27.35,519.0,297.36,207.32
2018,8,5,16,30,686.0,121.0,4.4,26.8,469.0,243.5,162.23
2018,8,5,16,45,649.5,115.5,4.45,26.2,417.0,189.81,119.18
2018,8,5,17,0,613.0,110.0,4.5,25.6,365.0,140.44,83.55
2018,8,5,17,15,563.0,103.0,4.45,24.65,312.5,93.83,58.37
2018,8,5,17,30,513.0,96.0,4.4,23.7,260.0,68.16,53.19
2018,8,5,17,45,445.5,85.5,4.35,22.8,209.5,62.12,48.18
2018,8,5,18,0,378.0,75.0,4.3,21.9,159.0,55.79,42.68
2018,8,5,18,15,297.0,59.5,4.3,20.95,115.0,45.17,33.23
2018,8,5,18,30,216.0,44.0,4.3,20.0,71.0,34.05,23.05
2018,8,5,18,45,130.5,27.0,4.25,19.05,41.0,21.2,8.93
2018,8,5,19,0,45.0,10.0,4.2,18.1,11.0,9.53,0.0
2018,8,5,19,15,22.5,5.0,4.2,17.6,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.65,11.9,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.8,12.2,7.0,9.57,0.0
2018,8,6,5,45,44.0,19.5,2.0,12.5,24.5,37.88,21.01
2018,8,6,6,0,70.0,33.0,2.2,12.8,42.0,64.53,46.68
2018,8,6,6,15,99.0,55.5,2.15,13.1,74.5,100.07,77.95
2018,8,6,6,30,128.0,78.0,2.1,13.4,107.0,143.1,115.49
2018,8,6,6,45,156.5,103.0,2.1,13.75,148.0,191.59,157.09
2018,8,6,7,0,185.0,128.0,2.1,14.1,189.0,242.62,199.91
2018,8,6,7,15,210.5,154.0,2.05,14.65,234.5,304.16,249.78
2018,8,6,7,30,236.0,180.0,2.0,15.2,280.0,359.58,293.35
2018,8,6,7,45,258.5,203.5,2.0,15.75,326.0,411.73,333.23
2018,8,6,8,0,281.0,227.0,2.0,16.3,372.0,465.11,372.99
2018,8,6,8,15,301.0,248.0,2.0,17.2,417.0,514.69,408.3
2018,8,6,8,30,321.0,269.0,2.0,18.1,462.0,564.83,443.07
2018,8,6,8,45,338.0,286.5,1.95,18.95,503.5,608.78,472.29
2018,8,6,9,0,355.0,304.0,1.9,19.8,545.0,652.61,500.69
2018,8,6,9,15,376.0,316.5,1.95,20.9,585.5,694.17,527.13
2018,8,6,9,30,397.0,329.0,2.0,22.0,626.0,735.37,552.77
2018,8,6,9,45,418.0,337.0,2.0,23.1,662.5,770.97,573.83
2018,8,6,10,0,439.0,345.0,2.0,24.2,699.0,816.91,601.15
2018,8,6,10,15,449.0,353.0,2.1,25.05,726.5,839.53,613.86
2018,8,6,10,30,459.0,361.0,2.2,25.9,754.0,860.24,625.43
2018,8,6,10,45,467.0,367.0,2.3,26.8,775.5,874.84,632.84
2018,8,6,11,0,475.0,373.0,2.4,27.7,797.0,887.23,638.84
2018,8,6,11,15,482.5,375.0,2.5,28.4,812.0,892.77,641.02
2018,8,6,11,30,490.0,377.0,2.6,29.1,827.0,895.96,641.76
2018,8,6,11,45,495.5,377.5,2.7,29.85,835.5,893.26,638.62
2018,8,6,12,0,501.0,378.0,2.8,30.6,844.0,888.16,634.02
2018,8,6,12,15,563.0,340.0,2.95,31.15,863.5,897.08,641.33
2018,8,6,12,30,625.0,302.0,3.1,31.7,883.0,901.82,645.73
2018,8,6,12,45,705.5,251.0,3.2,32.25,901.5,907.08,650.66
2018,8,6,13,0,786.0,200.0,3.3,32.8,920.0,901.53,646.6
2018,8,6,13,15,784.0,197.0,3.4,32.9,905.0,869.47,626.41
2018,8,6,13,30,782.0,194.0,3.5,33.0,890.0,835.06,604.68
2018,8,6,13,45,778.5,190.0,3.6,33.1,868.0,796.32,579.75
2018,8,6,14,0,775.0,186.0,3.7,33.2,846.0,755.64,552.26
2018,8,6,14,15,767.5,182.5,3.8,33.0,817.0,710.82,521.96
2018,8,6,14,30,760.0,179.0,3.9,32.8,788.0,664.09,489.55
2018,8,6,14,45,749.5,175.0,4.0,32.6,753.0,614.07,453.93
2018,8,6,15,0,739.0,171.0,4.1,32.4,718.0,563.54,416.91
2018,8,6,15,15,723.5,166.0,4.1,32.4,676.5,509.35,375.68
2018,8,6,15,30,708.0,161.0,4.1,32.4,635.0,455.66,333.74
2018,8,6,15,45,685.0,157.0,4.15,31.65,589.5,400.68,290.81
2018,8,6,16,0,662.0,153.0,4.2,30.9,544.0,347.52,248.09
2018,8,6,16,15,624.5,150.0,4.2,30.2,494.0,293.35,204.21
2018,8,6,16,30,587.0,147.0,4.2,29.5,444.0,243.26,163.68
2018,8,6,16,45,541.5,140.5,4.2,28.75,391.5,192.29,124.28
2018,8,6,17,0,496.0,134.0,4.2,28.0,339.0,146.97,92.65
2018,8,6,17,15,440.0,124.0,4.15,26.85,287.5,104.0,69.21
2018,8,6,17,30,384.0,114.0,4.1,25.7,236.0,81.25,63.85
2018,8,6,17,45,316.5,97.5,4.05,24.6,186.0,71.06,55.43
2018,8,6,18,0,249.0,81.0,4.0,23.5,136.0,63.23,48.73
2018,8,6,18,15,189.5,60.0,4.0,22.5,95.5,47.81,35.21
2018,8,6,18,30,130.0,39.0,4.0,21.5,55.0,31.83,20.95
2018,8,6,18,45,77.0,22.5,4.05,20.45,31.0,18.77,6.46
2018,8,6,19,0,24.0,6.0,4.1,19.4,7.0,5.72,0.0
2018,8,6,19,15,12.0,3.0,4.1,18.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.8,12.25,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.9,12.6,9.0,14.03,0.0
2018,8,7,5,45,73.0,23.5,3.0,12.9,31.5,51.23,29.1
2018,8,7,6,0,116.0,39.0,3.1,13.2,54.0,87.69,64.62
2018,8,7,6,15,160.5,61.5,3.05,13.6,92.5,137.29,108.06
2018,8,7,6,30,205.0,84.0,3.0,14.0,131.0,191.16,154.98
2018,8,7,6,45,244.5,106.0,2.95,14.4,176.0,246.3,202.29
2018,8,7,7,0,284.0,128.0,2.9,14.8,221.0,305.11,251.5
2018,8,7,7,15,318.5,147.5,2.85,15.5,268.5,361.44,297.05
2018,8,7,7,30,353.0,167.0,2.8,16.2,316.0,420.48,343.34
2018,8,7,7,45,383.0,183.5,2.75,16.9,364.0,475.33,384.94
2018,8,7,8,0,413.0,200.0,2.7,17.6,412.0,542.42,434.37
2018,8,7,8,15,438.5,213.5,2.75,18.35,458.0,594.13,471.2
2018,8,7,8,30,464.0,227.0,2.8,19.1,504.0,646.38,507.61
2018,8,7,8,45,486.0,237.5,2.8,19.8,547.5,692.63,538.73
2018,8,7,9,0,508.0,248.0,2.8,20.5,591.0,738.55,568.93
2018,8,7,9,15,512.0,263.0,2.85,21.1,627.0,772.24,590.0
2018,8,7,9,30,516.0,278.0,2.9,21.7,663.0,804.03,609.53
2018,8,7,9,45,512.5,294.5,3.0,22.3,692.0,828.21,623.71
2018,8,7,10,0,509.0,311.0,3.1,22.9,721.0,849.94,636.17
2018,8,7,10,15,519.5,318.0,3.2,23.35,749.5,873.09,650.45
2018,8,7,10,30,530.0,325.0,3.3,23.8,778.0,894.12,663.25
2018,8,7,10,45,537.5,330.0,3.4,24.25,799.5,907.78,671.08
2018,8,7,11,0,545.0,335.0,3.5,24.7,821.0,919.01,677.38
2018,8,7,11,15,552.0,337.0,3.65,24.85,836.0,924.13,680.82
2018,8,7,11,30,559.0,339.0,3.8,25.0,851.0,926.68,682.64
2018,8,7,11,45,564.5,339.0,3.95,25.15,859.5,923.08,680.43
2018,8,7,12,0,570.0,339.0,4.1,25.3,868.0,916.88,676.54
2018,8,7,12,15,585.5,329.0,4.2,25.35,872.5,907.76,671.16
2018,8,7,12,30,601.0,319.0,4.3,25.4,877.0,895.83,663.89
2018,8,7,12,45,620.5,305.0,4.4,25.4,876.5,880.65,654.68
2018,8,7,13,0,640.0,291.0,4.5,25.4,876.0,862.89,643.59
2018,8,7,13,15,641.0,285.5,4.5,25.3,863.0,834.01,624.14
2018,8,7,13,30,642.0,280.0,4.5,25.2,850.0,803.05,603.09
2018,8,7,13,45,641.5,272.5,4.55,25.1,829.5,767.13,578.58
2018,8,7,14,0,641.0,265.0,4.6,25.0,809.0,729.51,552.44
2018,8,7,14,15,636.5,257.0,4.65,24.75,781.5,687.07,522.61
2018,8,7,14,30,632.0,249.0,4.7,24.5,754.0,643.56,491.33
2018,8,7,14,45,627.0,239.0,4.7,24.2,721.0,597.07,457.04
2018,8,7,15,0,622.0,229.0,4.7,23.9,688.0,549.91,421.37
2018,8,7,15,15,605.0,222.0,4.7,23.9,648.0,498.92,381.36
2018,8,7,15,30,588.0,215.0,4.7,23.9,608.0,447.99,340.53
2018,8,7,15,45,575.5,203.5,4.65,23.05,565.5,396.76,299.5
2018,8,7,16,0,563.0,192.0,4.6,22.2,523.0,346.4,258.04
2018,8,7,16,15,548.5,178.5,4.55,21.6,478.0,294.9,214.76
2018,8,7,16,30,534.0,165.0,4.5,21.0,433.0,244.88,172.58
2018,8,7,16,45,508.0,151.5,4.45,20.45,384.5,194.73,131.91
2018,8,7,17,0,482.0,138.0,4.4,19.9,336.0,147.72,97.09
2018,8,7,17,15,444.5,124.5,4.35,19.15,287.5,103.56,71.46
2018,8,7,17,30,407.0,111.0,4.3,18.4,239.0,79.23,64.03
2018,8,7,17,45,359.5,95.0,4.2,17.6,193.0,69.4,55.58
2018,8,7,18,0,312.0,79.0,4.1,16.8,147.0,59.03,46.39
2018,8,7,18,15,248.0,60.5,4.0,16.25,105.5,46.1,34.63
2018,8,7,18,30,184.0,42.0,3.9,15.7,64.0,32.57,22.05
2018,8,7,18,45,114.0,25.5,3.85,15.15,37.0,20.08,6.56
2018,8,7,19,0,44.0,9.0,3.8,14.6,10.0,8.58,0.0
2018,8,7,19,15,22.0,4.5,3.75,14.4,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,5,15,31.5,6.0,2.45,11.85,7.0,0.0,0.0
2018,8,8,5,30,63.0,12.0,2.6,12.4,14.0,24.84,0.0
2018,8,8,5,45,151.5,28.5,2.8,12.95,45.0,84.5,49.03
2018,8,8,6,0,240.0,45.0,3.0,13.5,76.0,142.62,106.56
2018,8,8,6,15,315.5,60.0,2.85,14.15,119.5,202.07,159.12
2018,8,8,6,30,391.0,75.0,2.7,14.8,163.0,269.91,217.99
2018,8,8,6,45,450.5,86.0,2.6,15.45,212.5,333.08,271.94
2018,8,8,7,0,510.0,97.0,2.5,16.1,262.0,401.95,328.71
2018,8,8,7,15,555.0,105.5,2.45,16.85,313.5,468.55,381.49
2018,8,8,7,30,600.0,114.0,2.4,17.6,365.0,535.11,432.32
2018,8,8,7,45,635.5,119.5,2.35,18.35,416.0,594.46,475.83
2018,8,8,8,0,671.0,125.0,2.3,19.1,467.0,655.11,518.78
2018,8,8,8,15,698.0,129.0,2.25,19.9,516.0,708.4,554.27
2018,8,8,8,30,725.0,133.0,2.2,20.7,565.0,761.55,587.96
2018,8,8,8,45,747.5,136.0,2.15,21.55,611.5,809.26,616.79
2018,8,8,9,0,770.0,139.0,2.1,22.4,658.0,855.83,644.13
2018,8,8,9,15,758.0,155.5,2.1,23.1,692.5,884.82,659.91
2018,8,8,9,30,746.0,172.0,2.1,23.8,727.0,910.07,673.2
2018,8,8,9,45,721.5,195.0,2.1,24.5,752.5,926.68,680.74
2018,8,8,10,0,697.0,218.0,2.1,25.2,778.0,938.9,685.54
2018,8,8,10,15,711.5,219.0,2.2,25.85,808.5,962.51,698.97
2018,8,8,10,30,726.0,220.0,2.3,26.5,839.0,983.41,710.51
2018,8,8,10,45,739.0,219.0,2.35,27.15,863.0,997.8,717.41
2018,8,8,11,0,752.0,218.0,2.4,27.8,887.0,1009.13,722.48
2018,8,8,11,15,760.5,217.5,2.5,28.25,903.5,1013.27,724.18
2018,8,8,11,30,769.0,217.0,2.6,28.7,920.0,1014.12,723.96
2018,8,8,11,45,776.5,214.0,2.7,29.2,929.0,1008.05,719.33
2018,8,8,12,0,784.0,211.0,2.8,29.7,938.0,992.48,708.79
2018,8,8,12,15,778.5,214.0,2.9,29.95,935.5,979.62,700.81
2018,8,8,12,30,773.0,217.0,3.0,30.2,933.0,957.68,687.0
2018,8,8,12,45,763.5,221.0,3.1,30.45,923.0,930.35,669.74
2018,8,8,13,0,754.0,225.0,3.2,30.7,913.0,900.65,650.88
2018,8,8,13,15,753.0,221.5,3.3,30.75,898.5,868.87,631.05
2018,8,8,13,30,752.0,218.0,3.4,30.8,884.0,834.74,609.16
2018,8,8,13,45,750.0,212.0,3.5,30.85,862.0,795.29,583.06
2018,8,8,14,0,748.0,206.0,3.6,30.9,840.0,753.91,555.14
2018,8,8,14,15,741.5,201.5,3.7,30.7,811.5,709.01,524.62
2018,8,8,14,30,735.0,197.0,3.8,30.5,783.0,662.88,492.44
2018,8,8,14,45,726.5,191.0,3.85,30.35,748.0,613.16,456.61
2018,8,8,15,0,718.0,185.0,3.9,30.2,713.0,562.83,419.37
2018,8,8,15,15,702.0,180.0,3.9,30.2,672.0,509.26,378.36
2018,8,8,15,30,686.0,175.0,3.9,30.2,631.0,456.31,336.76
2018,8,8,15,45,669.5,167.0,4.05,29.3,586.5,401.41,293.93
2018,8,8,16,0,653.0,159.0,4.2,28.4,542.0,347.7,250.64
2018,8,8,16,15,631.5,150.0,4.25,27.6,494.0,293.19,205.81
2018,8,8,16,30,610.0,141.0,4.3,26.8,446.0,240.91,162.64
2018,8,8,16,45,579.0,132.0,4.35,26.0,396.0,189.62,122.02
2018,8,8,17,0,548.0,123.0,4.4,25.2,346.0,141.23,87.46
2018,8,8,17,15,506.0,111.5,4.35,24.15,295.5,94.78,62.21
2018,8,8,17,30,464.0,100.0,4.3,23.1,245.0,71.36,56.07
2018,8,8,17,45,409.5,86.5,4.25,22.0,197.0,63.17,49.21
2018,8,8,18,0,355.0,73.0,4.2,20.9,149.0,54.54,41.71
2018,8,8,18,15,282.5,56.5,4.05,20.05,106.5,43.06,31.43
2018,8,8,18,30,210.0,40.0,3.9,19.2,64.0,31.05,20.32
2018,8,8,18,45,129.0,24.5,3.8,18.3,37.0,19.33,4.68
2018,8,8,19,0,48.0,9.0,3.7,17.4,10.0,8.58,0.0
2018,8,8,19,15,24.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,2.3,11.55,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,2.5,12.0,11.0,20.13,0.0
2018,8,9,5,45,125.5,26.5,2.7,12.5,39.5,74.52,41.14
2018,8,9,6,0,201.0,43.0,2.9,13.0,68.0,127.56,95.08
2018,8,9,6,15,267.5,60.5,2.8,13.65,110.5,184.29,145.27
2018,8,9,6,30,334.0,78.0,2.7,14.3,153.0,248.33,200.97
2018,8,9,6,45,387.5,92.5,2.6,14.95,201.0,309.43,253.23
2018,8,9,7,0,441.0,107.0,2.5,15.6,249.0,375.67,307.99
2018,8,9,7,15,484.0,118.5,2.45,16.55,299.5,436.91,356.61
2018,8,9,7,30,527.0,130.0,2.4,17.5,350.0,501.37,405.88
2018,8,9,7,45,561.5,139.0,2.3,18.45,400.5,559.89,448.59
2018,8,9,8,0,596.0,148.0,2.2,19.4,451.0,624.67,494.14
2018,8,9,8,15,623.0,155.0,2.15,20.3,499.5,678.51,530.44
2018,8,9,8,30,650.0,162.0,2.1,21.2,548.0,732.36,565.6
2018,8,9,8,45,673.0,166.5,2.05,22.1,593.5,779.8,594.64
2018,8,9,9,0,696.0,171.0,2.0,23.0,639.0,826.3,622.07
2018,8,9,9,15,709.5,177.5,1.95,23.95,679.5,865.08,643.48
2018,8,9,9,30,723.0,184.0,1.9,24.9,720.0,901.81,663.12
2018,8,9,9,45,732.0,189.5,1.85,25.85,754.5,930.88,677.37
2018,8,9,10,0,741.0,195.0,1.8,26.8,789.0,957.3,689.74
2018,8,9,10,15,752.5,196.5,1.8,27.6,818.5,979.06,700.03
2018,8,9,10,30,764.0,198.0,1.8,28.4,848.0,997.92,708.49
2018,8,9,10,45,773.5,199.0,1.85,29.25,871.5,1011.18,714.0
2018,8,9,11,0,783.0,200.0,1.9,30.1,895.0,1014.38,713.4
2018,8,9,11,15,790.0,199.5,1.95,30.8,911.0,1017.31,713.27
2018,8,9,11,30,797.0,199.0,2.0,31.5,927.0,1016.9,711.18
2018,8,9,11,45,803.0,198.0,2.05,32.25,936.0,1011.64,706.11
2018,8,9,12,0,809.0,197.0,2.1,33.0,945.0,1003.01,699.13
2018,8,9,12,15,802.0,201.5,2.25,33.3,943.0,983.96,688.16
2018,8,9,12,30,795.0,206.0,2.4,33.6,941.0,962.03,675.37
2018,8,9,12,45,783.5,210.5,2.55,33.85,929.5,937.92,661.23
2018,8,9,13,0,772.0,215.0,2.7,34.1,918.0,906.48,642.28
2018,8,9,13,15,769.5,212.5,2.85,34.1,903.0,873.85,623.02
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,838.91,601.97
2018,8,9,13,45,763.0,206.0,3.2,34.1,865.5,799.23,576.89
2018,8,9,14,0,759.0,202.0,3.4,34.1,843.0,757.69,549.89
2018,8,9,14,15,751.5,197.5,3.5,33.85,813.5,711.58,519.18
2018,8,9,14,30,744.0,193.0,3.6,33.6,784.0,664.31,486.82
2018,8,9,14,45,734.0,188.0,3.7,33.35,749.0,614.13,451.49
2018,8,9,15,0,724.0,183.0,3.8,33.1,714.0,563.45,414.73
2018,8,9,15,15,708.0,178.0,3.8,33.1,672.5,509.53,373.94
2018,8,9,15,30,692.0,173.0,3.8,33.1,631.0,456.21,332.54
2018,8,9,15,45,674.0,165.5,3.9,32.25,586.0,400.8,289.71
2018,8,9,16,0,656.0,158.0,4.0,31.4,541.0,346.74,246.61
2018,8,9,16,15,633.0,149.5,4.0,30.7,492.5,292.06,202.13
2018,8,9,16,30,610.0,141.0,4.0,30.0,444.0,239.78,159.51
2018,8,9,16,45,578.0,131.5,4.0,29.25,393.5,187.92,119.08
2018,8,9,17,0,546.0,122.0,4.0,28.5,343.0,139.08,84.84
2018,8,9,17,15,504.0,111.0,3.85,27.45,292.5,93.16,60.7
2018,8,9,17,30,462.0,100.0,3.7,26.4,242.0,71.5,55.42
2018,8,9,17,45,407.0,86.0,3.55,25.3,194.0,62.91,48.3
2018,8,9,18,0,352.0,72.0,3.4,24.2,146.0,53.88,40.53
2018,8,9,18,15,279.0,55.5,3.4,23.25,104.0,42.37,30.35
2018,8,9,18,30,206.0,39.0,3.4,22.3,62.0,30.32,19.29
2018,8,9,18,45,123.0,23.0,3.35,21.35,35.0,18.15,2.34
2018,8,9,19,0,40.0,7.0,3.3,20.4,8.0,6.67,0.0
2018,8,9,19,15,20.0,3.5,3.35,19.9,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.1,12.9,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.2,13.4,16.0,33.96,0.0
2018,8,10,5,45,224.5,26.0,3.3,13.85,48.5,100.47,52.87
2018,8,10,6,0,347.0,39.0,3.4,14.3,81.0,171.42,126.65
2018,8,10,6,15,426.5,49.0,3.3,15.05,126.0,233.88,182.9
2018,8,10,6,30,506.0,59.0,3.2,15.8,171.0,304.84,244.98
2018,8,10,6,45,558.5,67.0,3.15,16.55,220.5,368.27,299.62
2018,8,10,7,0,611.0,75.0,3.1,17.3,270.0,436.29,355.9
2018,8,10,7,15,647.5,81.5,3.05,18.35,321.0,497.19,403.96
2018,8,10,7,30,684.0,88.0,3.0,19.4,372.0,560.21,451.6
2018,8,10,7,45,709.0,94.0,3.0,20.4,422.0,616.42,492.37
