Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,0,734.0,100.0,3.0,21.4,472.0,672.94,531.23
2018,8,10,8,15,754.0,105.0,2.95,22.25,520.0,721.37,562.36
2018,8,10,8,30,774.0,110.0,2.9,23.1,568.0,771.97,594.23
2018,8,10,8,45,788.5,115.0,2.9,23.95,613.0,816.78,621.51
2018,8,10,9,0,803.0,120.0,2.9,24.8,658.0,859.8,647.03
2018,8,10,9,15,809.5,125.5,2.95,25.6,696.5,894.06,666.64
2018,8,10,9,30,816.0,131.0,3.0,26.4,735.0,925.62,684.28
2018,8,10,9,45,817.0,138.5,3.0,27.2,767.5,951.25,697.47
2018,8,10,10,0,818.0,146.0,3.0,28.0,800.0,973.63,708.48
2018,8,10,10,15,826.5,147.5,3.1,28.55,829.0,993.62,719.42
2018,8,10,10,30,835.0,149.0,3.2,29.1,858.0,1010.44,728.36
2018,8,10,10,45,841.0,150.0,3.3,29.65,880.0,1020.92,733.31
2018,8,10,11,0,847.0,151.0,3.4,30.2,902.0,1027.99,736.22
2018,8,10,11,15,851.0,151.5,3.5,30.55,916.5,1029.03,736.0
2018,8,10,11,30,855.0,152.0,3.6,30.9,931.0,1017.25,727.73
2018,8,10,11,45,857.0,152.5,3.7,31.25,938.5,1009.62,722.31
2018,8,10,12,0,859.0,153.0,3.8,31.6,946.0,998.64,714.79
2018,8,10,12,15,857.5,154.0,3.9,31.8,945.0,981.47,703.81
2018,8,10,12,30,856.0,155.0,4.0,32.0,944.0,968.68,695.74
2018,8,10,12,45,852.0,155.5,4.05,32.25,935.0,941.93,678.2
2018,8,10,13,0,848.0,156.0,4.1,32.5,926.0,912.37,658.89
2018,8,10,13,15,845.0,154.5,4.2,32.45,910.5,879.05,638.07
2018,8,10,13,30,842.0,153.0,4.3,32.4,895.0,843.19,615.4
2018,8,10,13,45,837.5,150.0,4.45,32.4,872.0,802.36,589.21
2018,8,10,14,0,833.0,147.0,4.6,32.4,849.0,759.47,561.29
2018,8,10,14,15,826.0,144.0,4.65,32.15,819.5,712.96,529.28
2018,8,10,14,30,819.0,141.0,4.7,31.9,790.0,665.0,495.41
2018,8,10,14,45,809.5,137.5,4.8,31.65,754.5,613.84,458.45
2018,8,10,15,0,800.0,134.0,4.9,31.4,719.0,561.91,419.77
2018,8,10,15,15,785.5,131.0,4.9,31.4,678.0,507.43,377.38
2018,8,10,15,30,771.0,128.0,4.9,31.4,637.0,453.19,334.02
2018,8,10,15,45,753.0,123.5,4.95,30.55,591.5,393.45,286.6
2018,8,10,16,0,735.0,119.0,5.0,29.7,546.0,337.73,240.78
2018,8,10,16,15,713.0,113.5,4.95,28.95,497.5,281.49,193.65
2018,8,10,16,30,691.0,108.0,4.9,28.2,449.0,227.38,148.31
2018,8,10,16,45,660.0,102.0,4.9,27.5,398.5,173.87,105.63
2018,8,10,17,0,629.0,96.0,4.9,26.8,348.0,123.99,70.54
2018,8,10,17,15,586.0,88.0,4.8,25.8,297.0,75.98,46.51
2018,8,10,17,30,543.0,80.0,4.7,24.8,246.0,56.52,43.01
2018,8,10,17,45,483.5,71.0,4.65,23.8,198.0,52.05,39.29
2018,8,10,18,0,424.0,62.0,4.6,22.8,150.0,47.33,35.13
2018,8,10,18,15,339.5,50.0,4.55,21.95,107.5,38.18,26.91
2018,8,10,18,30,255.0,38.0,4.5,21.1,65.0,29.64,18.69
2018,8,10,18,45,152.0,23.0,4.5,20.25,37.0,18.23,0.29
2018,8,10,19,0,49.0,8.0,4.5,19.4,9.0,7.63,0.0
2018,8,10,19,15,24.5,4.0,4.5,19.05,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,5,15,33.5,5.5,4.15,14.3,6.5,0.0,0.0
2018,8,11,5,30,67.0,11.0,4.2,14.7,13.0,24.61,0.0
2018,8,11,5,45,166.5,26.5,4.3,15.1,43.5,84.78,41.22
2018,8,11,6,0,266.0,42.0,4.4,15.5,74.0,147.85,108.65
2018,8,11,6,15,345.0,54.5,4.35,16.2,117.0,206.98,161.45
2018,8,11,6,30,424.0,67.0,4.3,16.9,160.0,275.04,220.85
2018,8,11,6,45,480.0,77.5,4.3,17.6,209.0,340.78,277.34
2018,8,11,7,0,536.0,88.0,4.3,18.3,258.0,409.57,334.58
2018,8,11,7,15,576.5,96.5,4.3,19.2,308.5,471.58,384.23
2018,8,11,7,30,617.0,105.0,4.3,20.1,359.0,536.2,434.09
2018,8,11,7,45,646.5,111.5,4.35,21.0,409.0,593.2,476.51
2018,8,11,8,0,676.0,118.0,4.4,21.9,459.0,651.01,518.17
2018,8,11,8,15,698.0,124.5,4.4,22.55,507.5,703.43,554.21
2018,8,11,8,30,720.0,131.0,4.4,23.2,556.0,755.36,588.61
2018,8,11,8,45,736.5,136.5,4.4,23.85,600.5,800.66,617.64
2018,8,11,9,0,753.0,142.0,4.4,24.5,645.0,844.46,645.1
2018,8,11,9,15,763.5,147.5,4.4,25.1,684.5,881.03,667.22
2018,8,11,9,30,774.0,153.0,4.4,25.7,724.0,910.23,684.06
2018,8,11,9,45,780.0,159.0,4.45,26.25,758.0,937.97,700.19
2018,8,11,10,0,786.0,165.0,4.5,26.8,792.0,962.79,714.28
2018,8,11,10,15,792.5,169.0,4.55,27.1,821.0,982.95,725.96
2018,8,11,10,30,799.0,173.0,4.6,27.4,850.0,999.96,735.61
2018,8,11,10,45,803.0,176.0,4.7,27.75,871.5,1010.17,741.24
2018,8,11,11,0,807.0,179.0,4.8,28.1,893.0,1017.04,744.81
2018,8,11,11,15,810.5,180.5,4.85,28.2,907.5,1018.46,745.28
2018,8,11,11,30,814.0,182.0,4.9,28.3,922.0,1016.49,743.66
2018,8,11,11,45,814.5,183.0,5.0,28.4,928.5,1007.65,738.03
2018,8,11,12,0,815.0,184.0,5.1,28.5,935.0,995.51,730.33
2018,8,11,12,15,818.0,181.5,5.2,28.45,935.0,979.07,720.26
2018,8,11,12,30,821.0,179.0,5.3,28.4,935.0,959.44,708.09
2018,8,11,12,45,823.0,175.5,5.4,28.35,927.5,934.8,692.51
2018,8,11,13,0,825.0,172.0,5.5,28.3,920.0,907.19,674.86
2018,8,11,13,15,820.0,171.5,5.55,28.1,904.0,873.63,653.16
2018,8,11,13,30,815.0,171.0,5.6,27.9,888.0,837.73,629.68
2018,8,11,13,45,807.0,169.5,5.65,27.7,864.0,796.39,602.17
2018,8,11,14,0,799.0,168.0,5.7,27.5,840.0,753.34,572.39
2018,8,11,14,15,789.0,166.0,5.7,27.15,809.5,706.93,539.14
2018,8,11,14,30,779.0,164.0,5.7,26.8,779.0,659.41,504.34
2018,8,11,14,45,766.5,161.0,5.7,26.5,743.0,607.21,465.16
2018,8,11,15,0,754.0,158.0,5.7,26.2,707.0,555.45,425.28
2018,8,11,15,15,738.0,154.5,5.7,26.2,666.0,501.41,382.13
2018,8,11,15,30,722.0,151.0,5.7,26.2,625.0,447.87,338.3
2018,8,11,15,45,703.0,145.0,5.55,25.4,579.5,391.77,292.35
2018,8,11,16,0,684.0,139.0,5.4,24.6,534.0,337.07,246.38
2018,8,11,16,15,659.0,132.5,5.35,23.95,485.5,281.98,199.56
2018,8,11,16,30,634.0,126.0,5.3,23.3,437.0,229.47,155.07
2018,8,11,16,45,601.5,119.0,5.2,22.7,387.5,178.25,113.77
2018,8,11,17,0,569.0,112.0,5.1,22.1,338.0,130.97,80.21
2018,8,11,17,15,525.5,102.5,5.05,21.35,288.0,84.94,56.57
2018,8,11,17,30,482.0,93.0,5.0,20.6,238.0,66.65,52.58
2018,8,11,17,45,424.0,81.0,4.9,19.9,190.5,59.41,46.34
2018,8,11,18,0,366.0,69.0,4.8,19.2,143.0,51.81,39.54
2018,8,11,18,15,286.5,53.5,4.75,18.6,101.5,40.99,29.68
2018,8,11,18,30,207.0,38.0,4.7,18.0,60.0,29.69,18.81
2018,8,11,18,45,121.5,23.0,4.65,17.4,34.0,18.28,0.0
2018,8,11,19,0,36.0,8.0,4.6,16.8,8.0,7.63,0.0
2018,8,11,19,15,18.0,4.0,4.55,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.8,13.8,11.0,18.57,0.0
2018,8,12,5,45,118.5,26.0,2.9,14.15,38.0,70.93,31.25
2018,8,12,6,0,194.0,42.0,3.0,14.5,65.0,124.61,91.45
2018,8,12,6,15,264.0,58.5,2.9,15.2,106.0,180.9,141.29
2018,8,12,6,30,334.0,75.0,2.8,15.9,147.0,245.05,196.88
2018,8,12,6,45,388.5,88.5,2.7,16.55,194.0,305.47,248.53
2018,8,12,7,0,443.0,102.0,2.6,17.2,241.0,371.17,302.81
2018,8,12,7,15,486.5,112.5,2.55,17.95,290.5,431.68,351.1
2018,8,12,7,30,530.0,123.0,2.5,18.7,340.0,495.47,400.17
2018,8,12,7,45,564.5,131.0,2.45,19.45,390.0,557.62,446.09
2018,8,12,8,0,599.0,139.0,2.4,20.2,440.0,617.42,488.74
2018,8,12,8,15,626.5,145.5,2.45,21.05,488.0,671.17,525.84
2018,8,12,8,30,654.0,152.0,2.5,21.9,536.0,724.99,561.85
2018,8,12,8,45,676.5,156.0,2.5,22.7,581.0,771.54,590.94
2018,8,12,9,0,699.0,160.0,2.5,23.5,626.0,817.11,618.77
2018,8,12,9,15,720.0,161.5,2.6,24.25,667.5,857.25,643.22
2018,8,12,9,30,741.0,163.0,2.7,25.0,709.0,895.71,666.26
2018,8,12,9,45,760.5,162.0,2.8,25.75,745.5,927.97,684.92
2018,8,12,10,0,780.0,161.0,2.9,26.5,782.0,952.71,698.54
2018,8,12,10,15,791.0,161.5,3.05,27.0,811.0,973.52,710.7
2018,8,12,10,30,802.0,162.0,3.2,27.5,840.0,991.33,720.94
2018,8,12,10,45,811.5,162.0,3.35,28.05,863.0,1003.95,727.74
2018,8,12,11,0,821.0,162.0,3.5,28.6,886.0,1013.28,732.5
2018,8,12,11,15,826.5,162.0,3.7,28.9,901.5,1015.2,733.66
2018,8,12,11,30,832.0,162.0,3.9,29.2,917.0,1013.68,732.69
2018,8,12,11,45,836.5,160.5,4.05,29.55,924.5,1006.17,727.45
2018,8,12,12,0,841.0,159.0,4.2,29.9,932.0,995.24,720.1
2018,8,12,12,15,842.5,158.0,4.35,29.95,932.0,978.55,709.91
2018,8,12,12,30,844.0,157.0,4.5,30.0,932.0,958.63,697.62
2018,8,12,12,45,844.0,155.5,4.6,30.1,924.5,933.69,681.61
2018,8,12,13,0,844.0,154.0,4.7,30.2,917.0,905.78,663.76
2018,8,12,13,15,841.5,152.0,4.8,30.05,901.5,872.39,642.93
2018,8,12,13,30,839.0,150.0,4.9,29.9,886.0,836.46,620.15
2018,8,12,13,45,835.0,147.0,5.0,29.75,863.0,796.01,593.99
2018,8,12,14,0,831.0,144.0,5.1,29.6,840.0,753.46,566.03
2018,8,12,14,15,824.0,141.0,5.2,29.3,810.5,706.91,533.62
2018,8,12,14,30,817.0,138.0,5.3,29.0,781.0,658.92,499.16
2018,8,12,14,45,808.5,134.0,5.35,28.65,745.5,607.87,461.44
2018,8,12,15,0,800.0,130.0,5.4,28.3,710.0,555.97,421.94
2018,8,12,15,15,785.0,126.5,5.4,28.3,668.5,500.7,378.09
2018,8,12,15,30,770.0,123.0,5.4,28.3,627.0,445.73,333.32
2018,8,12,15,45,754.5,118.5,5.4,27.25,582.5,390.25,288.25
2018,8,12,16,0,739.0,114.0,5.4,26.2,538.0,332.01,239.72
2018,8,12,16,15,720.0,107.5,5.3,25.45,490.5,275.48,191.37
2018,8,12,16,30,701.0,101.0,5.2,24.7,443.0,220.73,144.64
2018,8,12,16,45,672.5,94.5,5.15,23.95,392.5,166.62,100.88
2018,8,12,17,0,644.0,88.0,5.1,23.2,342.0,115.84,65.01
2018,8,12,17,15,603.0,81.5,4.95,22.25,292.0,68.3,42.34
2018,8,12,17,30,562.0,75.0,4.8,21.3,242.0,52.83,40.46
2018,8,12,17,45,503.5,65.5,4.65,20.4,193.5,47.75,36.1
2018,8,12,18,0,445.0,56.0,4.5,19.5,145.0,42.35,31.26
2018,8,12,18,15,357.0,45.0,4.45,18.85,103.0,35.19,24.62
2018,8,12,18,30,269.0,34.0,4.4,18.2,61.0,27.64,16.91
2018,8,12,18,45,160.0,21.0,4.3,17.5,34.5,16.7,0.0
2018,8,12,19,0,51.0,8.0,4.2,16.8,8.0,7.63,0.0
2018,8,12,19,15,25.5,4.0,4.15,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,5,15,33.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,8,13,5,30,67.0,11.0,3.6,13.3,12.0,24.54,0.0
2018,8,13,5,45,171.5,25.0,3.75,13.75,41.5,83.44,32.98
2018,8,13,6,0,276.0,39.0,3.9,14.2,71.0,147.65,108.02
2018,8,13,6,15,358.0,50.5,3.9,14.7,113.5,208.82,163.25
2018,8,13,6,30,440.0,62.0,3.9,15.2,156.0,278.73,224.77
2018,8,13,6,45,496.5,71.0,3.95,15.75,204.5,341.83,279.8
2018,8,13,7,0,553.0,80.0,4.0,16.3,253.0,410.02,337.29
2018,8,13,7,15,594.5,87.5,4.0,16.85,303.5,472.26,388.1
2018,8,13,7,30,636.0,95.0,4.0,17.4,354.0,537.2,439.29
2018,8,13,7,45,666.0,100.5,4.0,18.0,404.0,594.19,482.56
2018,8,13,8,0,696.0,106.0,4.0,18.6,454.0,652.01,525.0
2018,8,13,8,15,718.5,111.5,4.0,19.2,502.5,704.47,561.03
2018,8,13,8,30,741.0,117.0,4.0,19.8,551.0,756.43,595.92
2018,8,13,8,45,758.5,120.5,4.0,20.4,595.5,797.39,622.14
2018,8,13,9,0,776.0,124.0,4.0,21.0,640.0,840.46,649.51
2018,8,13,9,15,783.5,131.0,4.05,21.5,679.5,876.51,672.01
2018,8,13,9,30,791.0,138.0,4.1,22.0,719.0,909.97,692.53
2018,8,13,9,45,793.5,145.0,4.1,22.5,751.5,935.87,707.44
2018,8,13,10,0,796.0,152.0,4.1,23.0,784.0,958.66,720.22
2018,8,13,10,15,803.5,154.5,4.2,23.4,812.5,978.36,731.75
2018,8,13,10,30,811.0,157.0,4.3,23.8,841.0,994.92,741.24
2018,8,13,10,45,816.5,159.0,4.35,24.15,863.0,1005.69,746.79
2018,8,13,11,0,822.0,161.0,4.4,24.5,885.0,1013.1,750.24
2018,8,13,11,15,825.0,162.5,4.5,24.65,899.5,1014.04,750.4
2018,8,13,11,30,828.0,164.0,4.6,24.8,914.0,1011.54,748.62
2018,8,13,11,45,828.5,166.0,4.7,24.9,921.0,1003.66,743.65
2018,8,13,12,0,829.0,168.0,4.8,25.0,928.0,992.41,736.52
2018,8,13,12,15,835.0,164.5,4.9,24.95,929.5,977.57,727.5
2018,8,13,12,30,841.0,161.0,5.0,24.9,931.0,959.38,716.23
2018,8,13,12,45,847.0,155.5,5.1,24.85,925.0,935.88,701.34
2018,8,13,13,0,853.0,150.0,5.2,24.8,919.0,903.37,680.19
2018,8,13,13,15,849.0,149.0,5.3,24.55,903.0,875.14,662.43
2018,8,13,13,30,845.0,148.0,5.4,24.3,887.0,838.64,638.65
2018,8,13,13,45,839.5,146.0,5.45,24.05,864.0,797.69,611.23
2018,8,13,14,0,834.0,144.0,5.5,23.8,841.0,754.73,582.07
2018,8,13,14,15,826.0,141.5,5.55,23.35,811.0,707.76,548.39
2018,8,13,14,30,818.0,139.0,5.6,22.9,781.0,659.42,512.73
2018,8,13,14,45,807.5,136.0,5.65,22.5,745.0,607.97,473.63
2018,8,13,15,0,797.0,133.0,5.7,22.1,709.0,555.86,432.88
2018,8,13,15,15,782.0,129.5,5.7,22.1,667.5,500.67,387.84
2018,8,13,15,30,767.0,126.0,5.7,22.1,626.0,445.79,341.89
2018,8,13,15,45,749.0,122.0,5.6,21.05,581.0,386.61,292.66
2018,8,13,16,0,731.0,118.0,5.5,20.0,536.0,331.43,245.21
2018,8,13,16,15,707.5,113.0,5.45,19.4,487.5,275.38,196.13
2018,8,13,16,30,684.0,108.0,5.4,18.8,439.0,221.63,149.34
2018,8,13,16,45,652.0,101.5,5.3,18.2,388.5,167.98,105.25
2018,8,13,17,0,620.0,95.0,5.2,17.6,338.0,118.12,69.67
2018,8,13,17,15,575.5,87.5,5.1,17.1,287.0,71.18,47.08
2018,8,13,17,30,531.0,80.0,5.0,16.6,236.0,57.23,45.14
2018,8,13,17,45,469.0,70.0,4.9,16.05,188.0,51.88,40.41
2018,8,13,18,0,407.0,60.0,4.8,15.5,140.0,46.23,35.18
2018,8,13,18,15,318.5,47.5,4.7,15.15,98.5,36.44,26.06
2018,8,13,18,30,230.0,35.0,4.6,14.8,57.0,27.43,16.74
2018,8,13,18,45,134.0,21.0,4.5,14.45,32.0,16.75,0.0
2018,8,13,19,0,38.0,7.0,4.4,14.1,7.0,6.67,0.0
2018,8,13,19,15,19.0,3.5,4.35,13.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.5,3.65,13.2,3.5,0.0,0.0
2018,8,14,5,30,18.0,7.0,3.8,13.6,7.0,10.44,0.0
2018,8,14,5,45,78.0,24.5,3.95,13.95,32.0,53.48,16.38
2018,8,14,6,0,138.0,42.0,4.1,14.3,57.0,101.06,73.17
2018,8,14,6,15,189.5,60.5,4.15,14.75,93.5,148.81,116.04
2018,8,14,6,30,241.0,79.0,4.2,15.2,130.0,202.17,162.98
2018,8,14,6,45,249.0,96.5,4.3,15.6,162.0,238.27,195.16
2018,8,14,7,0,257.0,114.0,4.4,16.0,194.0,274.86,226.65
2018,8,14,7,15,207.0,132.0,4.4,16.45,204.0,277.8,228.81
2018,8,14,7,30,157.0,150.0,4.4,16.9,214.0,265.64,217.86
2018,8,14,7,45,173.0,162.0,4.4,17.35,241.0,295.97,242.2
2018,8,14,8,0,189.0,174.0,4.4,17.8,268.0,327.42,266.88
2018,8,14,8,15,356.5,181.5,4.35,18.2,381.5,496.31,401.7
2018,8,14,8,30,524.0,189.0,4.3,18.6,495.0,654.69,522.7
2018,8,14,8,45,585.0,187.0,4.3,18.95,554.0,722.31,571.38
2018,8,14,9,0,646.0,185.0,4.3,19.3,613.0,797.67,624.8
2018,8,14,9,15,665.0,187.0,4.35,19.65,651.5,835.25,649.16
2018,8,14,9,30,684.0,189.0,4.4,20.0,690.0,871.15,672.43
2018,8,14,9,45,659.5,207.0,4.4,20.35,709.0,880.72,676.7
2018,8,14,10,0,635.0,225.0,4.4,20.7,728.0,886.33,678.41
2018,8,14,10,15,665.5,221.0,4.45,21.0,765.0,919.54,700.1
2018,8,14,10,30,696.0,217.0,4.5,21.3,802.0,950.51,719.89
2018,8,14,10,45,748.0,197.0,4.5,21.6,841.0,983.32,740.44
2018,8,14,11,0,800.0,177.0,4.5,21.9,880.0,1007.56,755.06
2018,8,14,11,15,743.0,208.5,4.55,22.05,870.0,985.79,739.6
2018,8,14,11,30,686.0,240.0,4.6,22.2,860.0,954.5,718.02
2018,8,14,11,45,755.0,206.0,4.7,22.4,893.0,977.5,733.87
2018,8,14,12,0,824.0,172.0,4.8,22.6,926.0,991.24,743.11
2018,8,14,12,15,828.0,169.0,4.85,22.65,926.0,974.99,732.17
2018,8,14,12,30,832.0,166.0,4.9,22.7,926.0,955.48,719.25
2018,8,14,12,45,835.5,162.0,4.95,22.75,919.5,931.31,703.17
2018,8,14,13,0,839.0,158.0,5.0,22.8,913.0,904.05,684.95
2018,8,14,13,15,837.5,155.5,5.1,22.8,897.5,871.0,663.07
2018,8,14,13,30,836.0,153.0,5.2,22.8,882.0,835.35,639.19
2018,8,14,13,45,833.5,149.0,5.25,22.75,859.5,795.03,611.64
2018,8,14,14,0,831.0,145.0,5.3,22.7,837.0,752.51,582.23
2018,8,14,14,15,824.5,141.5,5.35,22.45,807.5,705.68,548.11
2018,8,14,14,30,818.0,138.0,5.4,22.2,778.0,657.36,512.03
2018,8,14,14,45,809.5,134.0,5.45,21.9,742.5,606.11,472.87
2018,8,14,15,0,801.0,130.0,5.5,21.6,707.0,554.01,431.92
2018,8,14,15,15,786.0,127.0,5.5,21.6,665.5,499.02,386.95
2018,8,14,15,30,771.0,124.0,5.5,21.6,624.0,444.34,341.05
2018,8,14,15,45,754.5,119.5,5.5,20.75,579.0,388.31,293.98
2018,8,14,16,0,738.0,115.0,5.5,19.9,534.0,329.61,243.53
2018,8,14,16,15,717.0,108.5,5.45,19.4,485.5,272.52,193.39
2018,8,14,16,30,696.0,102.0,5.4,18.9,437.0,217.48,145.33
2018,8,14,16,45,665.5,96.5,5.3,18.45,387.0,164.19,101.48
2018,8,14,17,0,635.0,91.0,5.2,18.0,337.0,114.49,66.34
2018,8,14,17,15,591.5,83.5,5.1,17.45,286.0,66.72,44.17
2018,8,14,17,30,548.0,76.0,5.0,16.9,235.0,54.11,42.34
2018,8,14,17,45,486.0,66.5,4.9,16.35,186.5,49.06,37.86
2018,8,14,18,0,424.0,57.0,4.8,15.8,138.0,43.73,32.91
2018,8,14,18,15,332.5,45.5,4.55,15.4,97.0,36.14,25.71
2018,8,14,18,30,241.0,34.0,4.3,15.0,56.0,26.7,15.81
2018,8,14,18,45,136.0,19.5,4.1,14.55,30.5,15.57,0.0
2018,8,14,19,0,31.0,5.0,3.9,14.1,5.0,4.77,0.0
2018,8,14,19,15,15.5,2.5,3.85,13.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.7,12.95,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,3.0,13.5,9.0,17.65,0.0
2018,8,15,5,45,150.0,23.0,3.25,14.05,37.5,74.47,18.76
2018,8,15,6,0,252.0,38.0,3.5,14.6,66.0,139.01,100.52
2018,8,15,6,15,337.0,50.0,3.55,15.1,108.0,198.76,154.65
2018,8,15,6,30,422.0,62.0,3.6,15.6,150.0,270.64,217.59
2018,8,15,6,45,482.5,71.0,3.65,16.1,198.5,334.79,273.41
2018,8,15,7,0,543.0,80.0,3.7,16.6,247.0,404.46,332.09
2018,8,15,7,15,584.0,87.0,3.65,17.1,296.5,465.36,381.78
2018,8,15,7,30,625.0,94.0,3.6,17.6,346.0,528.93,431.8
2018,8,15,7,45,664.5,97.0,3.55,18.15,397.5,589.09,477.54
2018,8,15,8,0,704.0,100.0,3.5,18.7,449.0,650.89,522.64
2018,8,15,8,15,730.0,103.0,3.5,19.2,497.5,703.43,558.69
2018,8,15,8,30,756.0,106.0,3.5,19.7,546.0,752.76,591.65
2018,8,15,8,45,652.5,152.0,3.5,20.2,553.0,746.89,584.21
2018,8,15,9,0,549.0,198.0,3.5,20.7,560.0,721.0,561.51
2018,8,15,9,15,542.0,216.5,3.5,21.15,593.0,750.09,579.95
2018,8,15,9,30,535.0,235.0,3.5,21.6,626.0,776.51,595.89
2018,8,15,9,45,693.0,176.0,3.55,22.05,707.5,879.12,667.69
2018,8,15,10,0,851.0,117.0,3.6,22.5,789.0,965.14,723.6
2018,8,15,10,15,830.0,132.5,3.7,22.85,808.0,980.37,731.73
2018,8,15,10,30,809.0,148.0,3.8,23.2,827.0,983.04,732.1
2018,8,15,10,45,831.0,141.0,3.95,23.55,854.5,1000.58,742.96
2018,8,15,11,0,853.0,134.0,4.1,23.9,882.0,1006.0,745.68
2018,8,15,11,15,872.0,126.5,4.2,24.05,902.0,1013.9,750.53
2018,8,15,11,30,891.0,119.0,4.3,24.2,922.0,1018.26,753.11
2018,8,15,11,45,894.0,118.5,4.45,24.35,929.5,1010.33,747.93
2018,8,15,12,0,897.0,118.0,4.6,24.5,937.0,998.87,740.79
2018,8,15,12,15,896.0,118.5,4.7,24.5,936.0,981.11,729.74
2018,8,15,12,30,895.0,119.0,4.8,24.5,935.0,960.05,716.49
2018,8,15,12,45,892.5,119.0,4.9,24.5,926.0,933.93,699.77
2018,8,15,13,0,890.0,119.0,5.0,24.5,917.0,904.81,680.91
2018,8,15,13,15,887.0,117.5,5.1,24.35,901.0,870.95,659.04
2018,8,15,13,30,884.0,116.0,5.2,24.2,885.0,834.43,635.08
2018,8,15,13,45,879.5,114.5,5.25,24.05,862.5,794.22,608.01
2018,8,15,14,0,875.0,113.0,5.3,23.9,840.0,751.78,579.06
2018,8,15,14,15,868.5,111.0,5.35,23.55,810.5,705.45,546.73
2018,8,15,14,30,862.0,109.0,5.4,23.2,781.0,657.45,511.04
2018,8,15,14,45,853.5,106.5,5.45,22.9,745.5,606.37,471.92
2018,8,15,15,0,845.0,104.0,5.5,22.6,710.0,554.25,430.84
2018,8,15,15,15,831.5,101.5,5.5,22.6,668.5,498.9,385.47
2018,8,15,15,30,818.0,99.0,5.5,22.6,627.0,440.59,336.64
2018,8,15,15,45,802.0,95.5,5.4,21.75,581.5,383.13,288.05
2018,8,15,16,0,786.0,92.0,5.3,20.9,536.0,326.51,238.83
2018,8,15,16,15,766.0,87.5,5.25,20.45,487.5,269.1,188.09
2018,8,15,16,30,746.0,83.0,5.2,20.0,439.0,213.51,139.37
2018,8,15,16,45,716.5,78.5,5.1,19.55,388.5,158.7,94.38
2018,8,15,17,0,687.0,74.0,5.0,19.1,338.0,103.16,55.15
2018,8,15,17,15,645.5,68.5,4.85,18.55,287.0,54.03,34.0
2018,8,15,17,30,604.0,63.0,4.7,18.0,236.0,43.75,33.04
2018,8,15,17,45,542.5,56.0,4.6,17.5,187.5,40.35,30.0
2018,8,15,18,0,481.0,49.0,4.5,17.0,139.0,36.79,26.65
2018,8,15,18,15,385.0,39.0,4.3,16.6,97.0,30.29,20.47
2018,8,15,18,30,289.0,29.0,4.1,16.2,55.0,23.44,12.74
2018,8,15,18,45,165.0,17.0,3.95,15.75,30.0,16.2,0.0
2018,8,15,19,0,41.0,5.0,3.8,15.3,5.0,4.77,0.0
2018,8,15,19,15,20.5,2.5,3.75,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,16,5,15,37.0,4.5,2.25,12.4,5.0,0.0,0.0
2018,8,16,5,30,74.0,9.0,2.6,13.0,10.0,24.01,0.0
2018,8,16,5,45,205.0,21.0,2.9,13.55,39.5,86.72,14.57
2018,8,16,6,0,336.0,33.0,3.2,14.1,69.0,161.27,115.95
2018,8,16,6,15,425.0,42.0,3.2,14.65,113.0,225.17,174.93
2018,8,16,6,30,514.0,51.0,3.2,15.2,157.0,298.81,239.91
2018,8,16,6,45,572.5,58.0,3.25,15.75,207.0,364.31,297.2
2018,8,16,7,0,631.0,65.0,3.3,16.3,257.0,435.09,356.81
2018,8,16,7,15,671.0,70.0,3.3,16.85,308.5,497.26,407.42
2018,8,16,7,30,711.0,75.0,3.3,17.4,360.0,559.67,456.38
2018,8,16,7,45,740.0,79.0,3.35,17.95,411.0,617.64,500.28
2018,8,16,8,0,769.0,83.0,3.4,18.5,462.0,676.15,541.58
2018,8,16,8,15,791.0,86.0,3.4,19.1,511.0,728.23,576.72
2018,8,16,8,30,813.0,89.0,3.4,19.7,560.0,779.57,610.55
2018,8,16,8,45,829.5,91.0,3.4,20.35,605.0,823.99,638.61
2018,8,16,9,0,846.0,93.0,3.4,21.0,650.0,859.82,660.19
2018,8,16,9,15,856.0,96.5,3.4,21.6,690.5,896.02,681.92
2018,8,16,9,30,866.0,100.0,3.4,22.2,731.0,929.6,701.57
2018,8,16,9,45,872.0,104.0,3.4,22.75,765.5,957.09,717.05
2018,8,16,10,0,878.0,108.0,3.4,23.3,800.0,981.42,730.36
2018,8,16,10,15,885.0,109.0,3.4,23.85,828.5,1000.14,739.93
2018,8,16,10,30,892.0,110.0,3.4,24.4,857.0,1015.53,747.36
2018,8,16,10,45,897.5,111.0,3.35,24.9,879.0,1025.94,751.37
2018,8,16,11,0,903.0,112.0,3.3,25.4,901.0,1032.8,753.19
2018,8,16,11,15,906.5,112.5,3.35,25.8,916.0,1033.49,752.24
2018,8,16,11,30,910.0,113.0,3.4,26.2,931.0,1030.54,749.1
2018,8,16,11,45,911.5,113.0,3.45,26.6,937.5,1021.45,742.15
2018,8,16,12,0,913.0,113.0,3.5,27.0,944.0,1008.79,733.04
2018,8,16,12,15,911.5,114.0,3.6,27.2,943.0,990.76,721.46
2018,8,16,12,30,910.0,115.0,3.7,27.4,942.0,969.37,707.75
2018,8,16,12,45,907.0,115.0,3.85,27.65,933.0,942.39,690.49
2018,8,16,13,0,904.0,115.0,4.0,27.9,924.0,912.37,671.14
2018,8,16,13,15,901.0,113.5,4.15,27.8,907.5,878.02,649.64
2018,8,16,13,30,898.0,112.0,4.3,27.7,891.0,840.94,626.05
2018,8,16,13,45,892.5,111.0,4.4,27.6,867.5,799.84,599.21
2018,8,16,14,0,887.0,110.0,4.5,27.5,844.0,756.55,570.53
2018,8,16,14,15,880.0,108.0,4.6,27.2,814.0,709.29,538.67
2018,8,16,14,30,873.0,106.0,4.7,26.9,784.0,660.38,503.39
2018,8,16,14,45,863.5,103.5,4.75,26.6,747.5,608.1,464.36
2018,8,16,15,0,854.0,101.0,4.8,26.3,711.0,554.88,423.4
2018,8,16,15,15,840.5,98.5,4.8,26.3,669.0,499.02,378.57
2018,8,16,15,30,827.0,96.0,4.8,26.3,627.0,440.13,330.23
2018,8,16,15,45,811.0,93.0,4.9,25.3,581.5,382.58,282.83
2018,8,16,16,0,795.0,90.0,5.0,24.3,536.0,325.85,234.55
2018,8,16,16,15,774.0,85.5,4.95,23.6,487.0,267.64,184.05
2018,8,16,16,30,753.0,81.0,4.9,22.9,438.0,211.37,135.59
2018,8,16,16,45,723.5,77.0,4.85,22.25,387.5,156.57,91.37
2018,8,16,17,0,694.0,73.0,4.8,21.6,337.0,105.21,56.49
2018,8,16,17,15,652.0,67.5,4.7,20.85,286.0,51.58,39.41
2018,8,16,17,30,610.0,62.0,4.6,20.1,235.0,43.16,32.21
2018,8,16,17,45,547.5,55.0,4.5,19.3,186.0,39.72,29.2
2018,8,16,18,0,485.0,48.0,4.4,18.5,137.0,36.12,25.86
2018,8,16,18,15,387.0,38.0,4.3,17.95,95.0,29.58,19.67
2018,8,16,18,30,289.0,28.0,4.2,17.4,53.0,22.69,11.6
2018,8,16,18,45,164.5,17.0,4.1,16.85,29.0,16.2,0.0
2018,8,16,19,0,40.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,3.9,16.05,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,2.3,13.6,9.0,22.4,0.0
2018,8,17,5,45,200.0,20.5,2.55,14.15,38.0,84.32,4.54
2018,8,17,6,0,329.0,33.0,2.8,14.7,67.0,158.93,113.24
2018,8,17,6,15,421.5,41.5,2.8,15.35,111.0,223.23,172.58
2018,8,17,6,30,514.0,50.0,2.8,16.0,155.0,297.59,237.79
2018,8,17,6,45,575.5,56.0,2.75,16.65,205.0,363.34,294.82
2018,8,17,7,0,637.0,62.0,2.7,17.3,255.0,434.69,354.21
2018,8,17,7,15,679.0,66.5,2.65,18.0,307.0,495.58,403.1
2018,8,17,7,30,721.0,71.0,2.6,18.7,359.0,561.41,453.69
2018,8,17,7,45,751.5,74.5,2.55,19.45,410.5,620.26,496.71
2018,8,17,8,0,782.0,78.0,2.5,20.2,462.0,679.76,537.01
2018,8,17,8,15,804.0,80.5,2.45,21.05,511.0,731.76,570.39
2018,8,17,8,30,826.0,83.0,2.4,21.9,560.0,776.86,597.99
2018,8,17,8,45,843.5,85.0,2.35,22.7,606.0,822.29,625.25
2018,8,17,9,0,861.0,87.0,2.3,23.5,652.0,866.04,650.7
2018,8,17,9,15,874.5,88.5,2.35,24.35,693.5,903.59,672.2
2018,8,17,9,30,888.0,90.0,2.4,25.2,735.0,938.69,691.82
2018,8,17,9,45,899.0,91.0,2.4,26.0,771.0,968.13,707.19
2018,8,17,10,0,910.0,92.0,2.4,26.8,807.0,994.56,720.5
2018,8,17,10,15,917.5,93.0,2.45,27.5,836.5,1014.32,730.29
2018,8,17,10,30,925.0,94.0,2.5,28.2,866.0,1030.63,737.96
2018,8,17,10,45,931.5,93.5,2.55,28.9,888.5,1040.72,741.8
2018,8,17,11,0,938.0,93.0,2.6,29.6,911.0,1047.15,743.48
2018,8,17,11,15,941.5,94.0,2.65,30.2,926.5,1048.44,742.4
2018,8,17,11,30,945.0,95.0,2.7,30.8,942.0,1045.95,739.12
2018,8,17,11,45,947.5,94.5,2.75,31.35,949.5,1037.09,732.17
2018,8,17,12,0,950.0,94.0,2.8,31.9,957.0,1024.51,723.06
2018,8,17,12,15,950.0,94.0,2.85,32.3,956.5,1006.37,711.03
2018,8,17,12,30,950.0,94.0,2.9,32.7,956.0,984.68,696.88
2018,8,17,12,45,948.5,94.0,3.0,33.05,947.5,958.18,680.25
2018,8,17,13,0,947.0,94.0,3.1,33.4,939.0,928.42,661.5
2018,8,17,13,15,944.5,93.5,3.2,33.4,923.5,894.18,640.69
2018,8,17,13,30,942.0,93.0,3.3,33.4,908.0,857.02,617.77
2018,8,17,13,45,937.5,92.0,3.4,33.35,884.5,815.08,591.55
2018,8,17,14,0,933.0,91.0,3.5,33.3,861.0,770.73,563.38
2018,8,17,14,15,927.0,90.0,3.6,33.05,831.0,723.14,533.01
2018,8,17,14,30,921.0,89.0,3.7,32.8,801.0,673.67,498.43
2018,8,17,14,45,913.0,87.0,3.8,32.55,764.5,620.44,460.05
2018,8,17,15,0,905.0,85.0,3.9,32.3,728.0,566.01,419.49
2018,8,17,15,15,892.5,83.5,3.9,32.3,686.0,508.9,374.99
2018,8,17,15,30,880.0,82.0,3.9,32.3,644.0,451.55,328.94
2018,8,17,15,45,865.0,79.5,4.0,31.45,597.5,392.41,281.32
2018,8,17,16,0,850.0,77.0,4.1,30.6,551.0,333.84,232.58
2018,8,17,16,15,830.0,74.0,4.15,29.85,501.5,274.39,182.31
2018,8,17,16,30,810.0,71.0,4.2,29.1,452.0,211.83,130.07
2018,8,17,16,45,781.5,67.5,4.2,28.35,400.0,154.22,84.82
2018,8,17,17,0,753.0,64.0,4.2,27.6,348.0,99.86,49.23
2018,8,17,17,15,711.5,60.0,4.15,26.45,295.5,48.45,35.81
2018,8,17,17,30,670.0,56.0,4.1,25.3,243.0,42.47,30.89
2018,8,17,17,45,607.0,50.0,4.05,24.2,192.5,35.88,25.26
2018,8,17,18,0,544.0,44.0,4.0,23.1,142.0,32.91,22.54
2018,8,17,18,15,442.0,35.0,3.9,22.1,98.0,27.09,17.13
2018,8,17,18,30,340.0,26.0,3.8,21.1,54.0,21.0,9.52
2018,8,17,18,45,194.5,16.0,3.75,20.15,29.5,15.25,0.0
2018,8,17,19,0,49.0,6.0,3.7,19.2,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,3.65,18.75,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.0,2.35,13.05,4.5,0.0,0.0
2018,8,18,5,30,74.0,8.0,2.6,13.6,9.0,23.0,0.0
2018,8,18,5,45,211.0,20.5,2.85,14.15,38.5,86.59,0.0
2018,8,18,6,0,348.0,33.0,3.1,14.7,68.0,164.95,116.74
2018,8,18,6,15,442.5,42.0,3.0,15.45,113.5,231.67,178.83
2018,8,18,6,30,537.0,51.0,2.9,16.2,159.0,308.68,246.24
2018,8,18,6,45,598.5,57.5,2.8,16.95,210.5,376.35,304.7
2018,8,18,7,0,660.0,64.0,2.7,17.7,262.0,449.56,365.24
2018,8,18,7,15,702.0,69.0,2.65,18.65,315.5,512.01,414.74
2018,8,18,7,30,744.0,74.0,2.6,19.6,369.0,579.62,465.89
2018,8,18,7,45,774.5,77.5,2.6,20.55,421.5,639.6,509.21
2018,8,18,8,0,805.0,81.0,2.6,21.5,474.0,700.15,549.64
2018,8,18,8,15,826.5,84.0,2.55,22.4,524.5,753.33,583.34
2018,8,18,8,30,848.0,87.0,2.5,23.3,575.0,805.61,615.43
2018,8,18,8,45,865.0,89.0,2.45,24.25,621.5,845.12,637.75
2018,8,18,9,0,882.0,91.0,2.4,25.2,668.0,889.07,662.61
2018,8,18,9,15,882.5,98.5,2.4,26.05,706.5,922.2,680.38
2018,8,18,9,30,883.0,106.0,2.4,26.9,745.0,951.99,695.81
2018,8,18,9,45,877.0,115.5,2.4,27.75,776.5,974.35,706.29
2018,8,18,10,0,871.0,125.0,2.4,28.6,808.0,992.87,714.32
2018,8,18,10,15,879.5,126.5,2.45,29.25,838.0,1013.3,724.67
2018,8,18,10,30,888.0,128.0,2.5,29.9,868.0,1030.41,732.92
2018,8,18,10,45,894.5,129.0,2.5,30.6,891.0,1041.53,736.83
2018,8,18,11,0,901.0,130.0,2.5,31.3,914.0,1049.09,738.66
2018,8,18,11,15,905.0,130.5,2.6,31.8,929.0,1049.99,738.14
2018,8,18,11,30,909.0,131.0,2.7,32.3,944.0,1047.23,735.5
2018,8,18,11,45,911.0,131.5,2.8,32.8,951.5,1038.83,729.48
2018,8,18,12,0,913.0,132.0,2.9,33.3,959.0,1026.83,721.35
2018,8,18,12,15,910.5,133.5,3.05,33.45,957.5,1007.99,710.44
2018,8,18,12,30,908.0,135.0,3.2,33.6,956.0,985.81,697.42
2018,8,18,12,45,902.5,137.0,3.35,33.8,946.5,958.18,680.72
2018,8,18,13,0,897.0,139.0,3.5,34.0,937.0,927.64,662.02
2018,8,18,13,15,894.5,137.0,3.6,33.9,920.5,893.07,641.07
2018,8,18,13,30,892.0,135.0,3.7,33.8,904.0,855.77,618.12
2018,8,18,13,45,886.5,133.5,3.85,33.7,880.0,814.05,592.18
2018,8,18,14,0,881.0,132.0,4.0,33.6,856.0,770.15,564.39
2018,8,18,14,15,873.0,130.0,4.1,33.25,825.0,722.11,532.29
2018,8,18,14,30,865.0,128.0,4.2,32.9,794.0,672.8,497.89
2018,8,18,14,45,854.5,125.5,4.3,32.6,757.0,619.23,459.31
2018,8,18,15,0,844.0,123.0,4.4,32.3,720.0,564.88,418.92
2018,8,18,15,15,829.0,120.0,4.4,32.3,677.0,507.41,374.32
2018,8,18,15,30,814.0,117.0,4.4,32.3,634.0,450.17,328.61
2018,8,18,15,45,794.5,113.0,4.5,31.25,586.5,390.89,281.51
2018,8,18,16,0,775.0,109.0,4.6,30.2,539.0,332.93,234.0
2018,8,18,16,15,749.0,105.0,4.6,29.35,488.5,270.93,182.53
2018,8,18,16,30,723.0,101.0,4.6,28.5,438.0,215.04,136.23
2018,8,18,16,45,688.0,95.0,4.6,27.7,385.5,159.17,93.01
2018,8,18,17,0,653.0,89.0,4.6,26.9,333.0,107.46,59.44
2018,8,18,17,15,604.0,82.0,4.5,25.7,280.5,59.22,45.12
2018,8,18,17,30,555.0,75.0,4.4,24.5,228.0,54.33,41.17
2018,8,18,17,45,485.0,65.0,4.3,23.35,178.0,48.79,36.44
2018,8,18,18,0,415.0,55.0,4.2,22.2,128.0,42.96,31.19
2018,8,18,18,15,316.5,41.5,4.1,21.25,86.5,33.34,22.36
2018,8,18,18,30,218.0,28.0,4.0,20.3,45.0,22.08,9.55
2018,8,18,18,45,116.0,15.0,3.95,19.35,23.5,14.3,0.0
2018,8,18,19,0,14.0,2.0,3.9,18.4,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.85,17.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.45,12.6,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.7,13.1,7.0,15.59,0.0
2018,8,19,5,45,144.5,21.5,2.95,13.6,33.5,69.8,0.0
2018,8,19,6,0,246.0,36.0,3.2,14.1,60.0,135.5,95.42
2018,8,19,6,15,335.0,49.0,3.2,14.75,103.0,197.27,152.77
2018,8,19,6,30,424.0,62.0,3.2,15.4,146.0,271.06,217.33
2018,8,19,6,45,488.0,71.0,3.25,16.05,195.0,337.2,274.77
2018,8,19,7,0,552.0,80.0,3.3,16.7,244.0,409.15,335.13
2018,8,19,7,15,598.0,87.0,3.3,17.4,296.0,473.59,387.34
2018,8,19,7,30,644.0,94.0,3.3,18.1,348.0,541.12,440.02
2018,8,19,7,45,679.5,100.0,3.3,18.8,401.0,602.94,486.39
2018,8,19,8,0,715.0,106.0,3.3,19.5,454.0,666.03,531.97
2018,8,19,8,15,741.0,110.5,3.3,20.25,504.0,720.85,568.73
2018,8,19,8,30,767.0,115.0,3.3,21.0,554.0,775.36,604.37
2018,8,19,8,45,787.5,117.5,3.35,21.8,600.5,818.56,631.29
2018,8,19,9,0,808.0,120.0,3.4,22.6,647.0,864.04,659.4
2018,8,19,9,15,826.5,122.0,3.45,23.25,690.5,905.39,684.57
2018,8,19,9,30,845.0,124.0,3.5,23.9,734.0,944.59,707.96
2018,8,19,9,45,859.5,124.5,3.55,24.6,771.0,975.84,725.62
2018,8,19,10,0,874.0,125.0,3.6,25.3,808.0,995.59,735.59
2018,8,19,10,15,884.0,125.5,3.65,25.8,838.5,1016.42,746.95
2018,8,19,10,30,894.0,126.0,3.7,26.3,869.0,1033.96,756.17
2018,8,19,10,45,902.5,126.0,3.75,26.85,893.0,1046.03,761.76
2018,8,19,11,0,911.0,126.0,3.8,27.4,917.0,1054.53,765.16
2018,8,19,11,15,916.0,126.0,3.85,27.75,932.5,1055.86,764.68
2018,8,19,11,30,921.0,126.0,3.9,28.1,948.0,1053.49,762.0
2018,8,19,11,45,924.5,125.5,3.95,28.45,956.0,1045.4,755.79
2018,8,19,12,0,928.0,125.0,4.0,28.8,964.0,1033.65,747.36
2018,8,19,12,15,929.0,125.0,4.0,29.0,964.0,1016.36,735.62
2018,8,19,12,30,930.0,125.0,4.0,29.2,964.0,995.57,721.72
2018,8,19,12,45,928.5,125.0,4.05,29.45,955.5,969.09,704.32
2018,8,19,13,0,927.0,125.0,4.1,29.7,947.0,939.41,684.86
2018,8,19,13,15,924.5,123.5,4.1,29.7,930.5,904.37,662.23
2018,8,19,13,30,922.0,122.0,4.1,29.7,914.0,866.5,637.61
2018,8,19,13,45,918.0,119.5,4.15,29.7,890.0,823.85,609.81
2018,8,19,14,0,914.0,117.0,4.2,29.7,866.0,778.83,580.11
2018,8,19,14,15,900.0,117.0,4.2,29.5,831.5,727.13,544.67
2018,8,19,14,30,886.0,117.0,4.2,29.3,797.0,674.33,506.55
2018,8,19,14,45,883.5,112.0,4.25,29.1,762.5,622.88,468.6
2018,8,19,15,0,881.0,107.0,4.3,28.9,728.0,569.77,428.18
2018,8,19,15,15,867.0,105.0,4.3,28.9,685.0,510.17,381.26
2018,8,19,15,30,853.0,103.0,4.3,28.9,642.0,452.22,334.15
2018,8,19,15,45,835.5,99.5,4.35,28.0,594.5,391.96,285.12
2018,8,19,16,0,818.0,96.0,4.4,27.1,547.0,332.7,235.39
2018,8,19,16,15,795.5,91.5,4.4,26.3,496.0,272.61,184.27
2018,8,19,16,30,773.0,87.0,4.4,25.5,445.0,214.66,135.41
2018,8,19,16,45,742.0,82.0,4.45,24.7,392.5,157.6,90.69
2018,8,19,17,0,711.0,77.0,4.5,23.9,340.0,99.67,52.46
2018,8,19,17,15,665.0,71.5,4.4,22.8,287.0,49.22,37.06
2018,8,19,17,30,619.0,66.0,4.3,21.7,234.0,47.08,35.38
2018,8,19,17,45,544.5,58.0,4.2,20.6,182.5,42.94,31.77
2018,8,19,18,0,470.0,50.0,4.1,19.5,131.0,38.63,27.79
2018,8,19,18,15,357.0,38.5,4.05,18.6,88.0,30.74,20.33
2018,8,19,18,30,244.0,27.0,4.0,17.7,45.0,22.41,8.8
2018,8,19,18,45,130.5,15.0,3.95,16.8,23.5,14.3,0.0
2018,8,19,19,0,17.0,3.0,3.9,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.9,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
