Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,9.05,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,77.48,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,177.16,125.23
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,269.04,211.52
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,342.4,277.04
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,423.3,346.36
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,487.81,399.87
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,559.0,455.99
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,621.2,502.4
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,684.27,545.63
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,738.76,580.9
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,786.02,609.96
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,832.75,637.85
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,877.58,663.67
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,914.96,684.43
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,949.62,703.11
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,977.56,717.78
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,1002.16,730.28
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,1016.76,735.9
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,1027.52,739.25
2018,9,9,10,45,943.5,96.5,2.05,26.8,844.5,1037.65,742.98
2018,9,9,11,0,953.0,95.0,2.1,27.6,867.0,1044.0,744.42
2018,9,9,11,15,955.5,96.0,2.15,28.25,880.5,1042.37,741.49
2018,9,9,11,30,958.0,97.0,2.2,28.9,894.0,1036.82,736.32
2018,9,9,11,45,959.0,96.5,2.25,29.55,899.0,1024.31,726.98
2018,9,9,12,0,960.0,96.0,2.3,30.2,904.0,1007.99,715.43
2018,9,9,12,15,956.5,98.0,2.5,30.45,900.5,986.43,703.3
2018,9,9,12,30,953.0,100.0,2.7,30.7,897.0,961.33,688.76
2018,9,9,12,45,946.0,102.0,2.85,30.9,885.0,929.83,669.61
2018,9,9,13,0,939.0,104.0,3.0,31.1,873.0,895.3,648.32
2018,9,9,13,15,935.0,103.5,3.2,31.05,854.5,857.86,625.77
2018,9,9,13,30,931.0,103.0,3.4,31.0,836.0,817.62,600.94
2018,9,9,13,45,924.5,102.0,3.6,31.0,810.0,772.49,572.2
2018,9,9,14,0,918.0,101.0,3.8,31.0,784.0,725.17,540.82
2018,9,9,14,15,908.5,99.5,3.9,30.7,750.5,673.5,504.29
2018,9,9,14,30,899.0,98.0,4.0,30.4,717.0,620.4,465.55
2018,9,9,14,45,885.5,96.0,4.1,30.15,677.0,563.52,422.68
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,506.14,377.95
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,443.99,327.78
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,383.95,277.75
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,323.19,227.26
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,264.28,177.35
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,203.73,126.92
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,146.67,82.57
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,88.16,45.25
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,43.68,32.05
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,39.81,28.73
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,35.79,25.06
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,29.23,18.89
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,22.39,8.86
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,14.3,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,71.17,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,167.62,116.72
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,255.34,200.72
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,326.79,264.72
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,405.68,332.52
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,472.85,387.83
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,540.61,440.85
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,603.03,487.18
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,666.42,530.54
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,721.71,566.27
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,776.29,600.31
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,822.56,626.97
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,866.98,651.53
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,898.07,667.88
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,933.95,687.26
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,964.2,702.64
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,991.39,715.96
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,1010.16,725.92
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,1025.32,733.73
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,1033.18,736.93
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,1037.22,737.91
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,1035.43,735.15
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,1029.76,730.18
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,1018.31,722.38
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,1003.05,712.32
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,980.59,698.34
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,954.7,682.2
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,923.43,662.11
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,889.2,640.08
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,850.22,616.22
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,808.59,590.23
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,762.84,560.88
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,715.07,528.81
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,663.64,492.98
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,610.94,455.01
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,553.65,412.33
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,496.19,367.98
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,436.27,319.87
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,377.03,270.91
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,316.34,220.95
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,257.68,171.68
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,198.74,123.19
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,139.78,78.0
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,86.54,45.49
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,46.34,34.19
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,41.74,30.28
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,36.93,25.95
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,29.49,18.96
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,21.67,6.64
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,13.34,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,70.15,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,167.22,114.52
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,255.84,201.4
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,327.76,266.42
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,407.1,335.24
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,472.96,390.37
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,538.87,443.13
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,598.95,488.66
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,659.64,531.42
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,713.47,567.48
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,766.46,601.87
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,811.81,630.1
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,855.2,656.4
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,891.9,678.25
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,925.94,698.09
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,944.97,707.82
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,968.67,720.81
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,986.67,730.69
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,1001.22,738.4
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,1009.26,741.95
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,1013.63,743.26
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,1012.66,741.82
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,1007.96,738.1
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,997.09,730.68
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,982.55,720.95
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,966.05,710.1
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,945.7,696.74
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,920.61,680.67
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,891.56,661.85
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,853.75,637.5
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,813.03,610.95
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,767.16,580.68
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,718.94,548.27
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,666.71,510.67
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,612.86,470.51
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,556.34,426.84
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,498.95,380.85
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,438.69,330.27
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,378.71,278.54
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,317.2,225.99
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,257.0,173.53
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,192.63,118.5
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,134.8,72.88
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,78.53,38.47
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,37.95,27.69
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,35.43,25.42
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,32.97,22.97
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,25.12,15.48
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,19.99,3.43
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,11.44,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,17.92,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,54.88,33.92
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,88.34,67.31
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,105.67,83.9
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,123.13,99.77
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,186.65,154.27
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,264.96,219.82
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,370.85,307.54
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,500.83,411.04
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,609.41,494.81
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,721.16,576.0
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,731.01,579.08
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,733.77,577.67
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,771.79,602.27
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,807.93,624.91
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,886.11,676.61
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,959.86,723.62
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,916.74,692.47
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,859.7,651.46
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,820.12,620.48
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,780.75,589.28
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,814.55,614.56
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,845.41,637.19
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,868.18,654.15
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,885.49,667.38
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,799.15,605.15
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,717.78,545.9
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,752.17,573.55
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,781.63,596.74
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,767.39,588.36
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,746.86,575.37
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,689.5,533.17
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,633.85,491.61
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,569.66,443.31
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,507.92,396.04
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,423.9,330.61
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,352.02,274.33
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,311.95,242.26
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,274.91,212.18
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,241.96,184.91
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,207.0,154.91
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,175.27,125.83
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,133.99,90.22
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,97.39,68.25
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,72.99,58.95
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,59.47,46.84
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,45.44,34.02
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,31.69,20.96
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,17.48,0.0
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,10.01,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,26.61,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,99.1,63.22
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,160.9,125.61
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,247.96,201.73
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,354.64,293.21
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,442.98,367.83
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,537.54,445.06
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,598.25,492.49
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,659.9,537.19
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,713.83,574.54
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,767.06,610.4
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,806.11,635.08
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,849.76,662.68
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,885.49,684.4
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,918.48,703.97
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,944.78,718.92
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,967.78,731.58
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,986.74,742.25
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,1002.13,750.58
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,1009.7,753.65
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,1013.5,754.41
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,1011.47,752.75
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,1005.61,748.7
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,994.57,741.18
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,979.76,731.26
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,959.05,718.0
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,934.72,702.32
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,905.98,683.84
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,873.86,663.0
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,836.56,638.58
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,796.46,611.91
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,743.79,575.6
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,690.62,537.1
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,613.09,477.73
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,541.23,421.78
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,479.26,373.11
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,420.73,326.29
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,395.38,302.85
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,355.21,264.81
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,300.61,215.87
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,244.15,164.68
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,184.49,113.28
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,127.9,69.08
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,73.08,36.98
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,39.21,28.91
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,35.85,25.85
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,29.7,20.12
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,24.2,14.37
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,18.55,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,14.78,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,69.82,41.88
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,120.43,93.26
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,195.9,159.09
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,272.91,225.74
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,326.14,271.15
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,381.84,316.97
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,434.55,358.6
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,488.32,399.58
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,566.01,458.84
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,654.76,524.01
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,690.87,546.69
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,724.57,567.34
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,780.52,603.64
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,836.09,638.41
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,862.23,652.29
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,885.42,664.28
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,911.52,678.9
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,934.82,691.55
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,938.69,691.32
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,939.15,689.2
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,951.15,696.13
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,966.18,704.99
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,964.94,703.91
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,959.73,700.51
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,946.01,692.21
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,934.75,685.64
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,905.18,667.36
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,872.32,646.82
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,824.83,616.12
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,776.3,584.35
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,739.43,560.59
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,698.22,532.26
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,646.14,494.37
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,592.68,454.21
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,536.53,410.5
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,479.81,364.83
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,417.18,312.92
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,353.92,259.36
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,294.21,208.23
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,236.1,157.78
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,172.59,108.63
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,127.36,78.59
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,82.17,52.71
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,59.29,46.12
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,48.27,36.37
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,36.69,25.88
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,25.3,14.85
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,13.42,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,8.1,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,59.6,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,157.5,94.6
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,255.59,199.99
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,328.26,267.28
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,405.91,336.44
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,474.42,395.6
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,546.32,455.05
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,608.45,504.39
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,671.46,550.83
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,725.83,589.22
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,773.1,621.39
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,818.56,651.4
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,862.14,679.46
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,898.94,702.67
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,932.9,723.65
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,959.95,739.48
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,983.62,752.93
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,1002.02,763.8
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,1016.78,772.29
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,1024.68,775.63
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,1028.73,776.54
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,1026.44,774.38
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,1020.21,769.73
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,1008.16,761.85
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,992.26,751.43
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,970.21,736.76
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,944.54,719.63
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,913.65,698.85
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,879.48,675.7
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,840.91,649.14
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,799.47,620.38
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,754.28,589.03
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,706.75,554.7
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,654.44,514.31
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,600.56,471.66
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,543.36,425.26
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,485.43,376.84
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,424.83,324.7
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,364.65,271.54
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,302.83,216.75
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,242.42,162.84
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,178.52,108.06
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,121.22,63.95
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,65.76,33.17
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,37.01,27.07
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,33.54,23.86
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,30.05,20.38
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,21.87,11.89
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,18.11,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,64.17,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,163.4,93.05
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,260.26,202.7
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,334.87,271.3
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,416.93,343.12
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,485.47,401.1
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,557.29,458.86
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,618.54,505.64
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,674.84,545.14
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,728.88,581.37
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,782.04,615.77
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,827.31,643.91
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,870.56,670.04
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,907.33,691.79
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,941.3,711.41
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,968.5,725.79
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,992.29,737.84
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,1009.52,746.28
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,1023.0,752.41
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,1030.67,755.64
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,1034.37,756.52
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,1030.94,753.27
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,1023.52,747.66
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,1011.35,738.62
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,995.26,727.24
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,973.16,713.48
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,947.41,697.35
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,915.93,677.35
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,881.2,655.06
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,841.99,629.9
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,799.95,602.51
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,752.87,571.36
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,703.57,537.25
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,650.74,498.56
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,596.4,457.45
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,539.5,413.0
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,481.94,366.4
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,421.3,315.46
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,361.08,263.44
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,298.98,209.97
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,235.07,154.59
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,174.55,103.71
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,117.48,60.95
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,62.69,31.88
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,37.2,26.95
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,33.75,23.78
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,27.71,18.12
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,21.64,11.11
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,17.16,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,61.33,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,158.05,83.22
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,258.53,200.41
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,327.65,264.99
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,409.15,336.67
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,477.22,394.82
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,548.63,452.99
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,610.13,500.65
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,672.39,545.26
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,719.79,577.44
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,772.11,612.44
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,817.25,641.23
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,860.45,668.07
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,895.96,689.54
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,928.52,708.78
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,954.36,723.56
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,976.69,735.99
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,994.41,745.65
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,1008.48,752.99
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,1016.36,756.35
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,1020.38,757.34
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,1017.98,755.65
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,1011.67,751.5
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,999.49,743.05
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,983.48,732.18
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,961.07,718.1
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,935.12,701.6
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,904.06,681.26
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,869.83,658.65
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,830.95,633.33
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,789.26,605.85
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,743.54,575.27
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,695.57,541.16
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,644.04,502.27
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,590.93,460.96
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,533.78,415.41
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,475.94,367.69
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,415.77,315.99
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,356.12,263.39
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,291.67,207.14
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,231.58,154.02
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,171.5,102.92
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,114.77,60.28
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,60.67,32.21
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,38.31,28.24
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,34.46,24.64
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,27.94,18.45
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,21.4,10.39
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,16.2,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,47.11,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,137.93,65.52
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,233.52,180.88
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,307.95,249.43
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,391.09,322.34
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,460.11,381.27
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,530.07,438.51
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,592.3,486.92
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,655.62,532.71
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,710.68,570.55
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,765.13,606.86
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,810.53,635.7
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,847.04,657.69
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,884.59,680.49
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,919.6,701.22
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,947.15,716.81
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,971.48,730.22
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,988.96,739.06
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,1002.81,745.63
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,1009.87,747.99
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,1013.1,748.05
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,1010.71,745.41
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,1004.42,740.43
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,991.76,730.83
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,975.32,718.94
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,953.0,704.19
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,927.18,687.19
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,895.76,666.96
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,861.22,644.51
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,822.85,619.6
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,781.75,592.53
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,735.74,561.55
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,687.59,526.97
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,635.72,488.81
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,582.47,448.3
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,525.85,403.71
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,468.74,357.18
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,408.78,306.6
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,346.86,253.23
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,285.65,200.51
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,226.65,149.32
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,167.9,100.6
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,113.42,60.9
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,57.98,32.03
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,39.28,28.85
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,35.6,25.41
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,31.91,21.62
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,22.14,9.88
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,13.34,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
