Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.4,11.25,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.4,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.7,12.25,26.5,66.02,0.0
2018,9,29,6,30,236.0,28.0,2.0,13.1,48.0,152.59,104.75
2018,9,29,6,45,187.0,45.0,2.3,13.9,68.0,161.55,127.25
2018,9,29,7,0,138.0,62.0,2.6,14.7,88.0,155.49,125.58
2018,9,29,7,15,223.0,66.0,2.6,15.3,122.5,223.61,184.59
2018,9,29,7,30,308.0,70.0,2.6,15.9,157.0,289.84,241.03
2018,9,29,7,45,185.0,94.0,2.6,16.45,149.0,238.85,197.55
2018,9,29,8,0,62.0,118.0,2.6,17.0,141.0,166.82,135.4
2018,9,29,8,15,118.0,151.0,2.5,17.5,202.5,258.87,211.2
2018,9,29,8,30,174.0,184.0,2.4,18.0,264.0,344.29,279.05
2018,9,29,8,45,257.5,196.0,2.25,18.55,327.5,442.55,355.28
2018,9,29,9,0,341.0,208.0,2.1,19.1,391.0,532.45,422.47
2018,9,29,9,15,413.0,199.0,2.1,19.5,436.5,605.6,475.93
2018,9,29,9,30,485.0,190.0,2.1,19.9,482.0,667.02,519.99
2018,9,29,9,45,595.5,171.5,2.1,20.35,550.0,759.73,585.58
2018,9,29,10,0,706.0,153.0,2.1,20.8,618.0,847.89,643.8
2018,9,29,10,15,698.0,165.0,2.2,21.15,640.5,859.7,649.98
2018,9,29,10,30,690.0,177.0,2.3,21.5,663.0,868.11,654.69
2018,9,29,10,45,728.0,166.5,2.45,21.9,691.5,891.55,670.01
2018,9,29,11,0,766.0,156.0,2.6,22.3,720.0,911.72,683.0
2018,9,29,11,15,693.5,188.0,2.65,22.5,704.5,872.61,655.74
2018,9,29,11,30,621.0,220.0,2.7,22.7,689.0,829.92,625.76
2018,9,29,11,45,474.0,276.5,2.8,22.95,635.5,740.42,559.94
2018,9,29,12,0,327.0,333.0,2.9,23.2,582.0,646.59,490.08
2018,9,29,12,15,294.0,336.5,3.0,23.25,559.5,610.82,464.45
2018,9,29,12,30,261.0,340.0,3.1,23.3,537.0,575.32,438.4
2018,9,29,12,45,419.0,281.0,3.2,23.35,590.5,639.8,489.42
2018,9,29,13,0,577.0,222.0,3.3,23.4,644.0,688.54,527.68
2018,9,29,13,15,696.0,172.5,3.4,23.4,668.0,703.12,540.39
2018,9,29,13,30,815.0,123.0,3.5,23.4,692.0,705.07,543.73
2018,9,29,13,45,743.5,142.5,3.6,23.4,646.0,640.83,495.5
2018,9,29,14,0,672.0,162.0,3.7,23.4,600.0,579.23,448.72
2018,9,29,14,15,762.5,124.5,3.8,23.25,596.5,558.36,433.28
2018,9,29,14,30,853.0,87.0,3.9,23.1,593.0,528.34,409.23
2018,9,29,14,45,837.5,84.5,3.95,22.9,553.0,471.34,362.85
2018,9,29,15,0,822.0,82.0,4.0,22.7,513.0,414.68,315.35
2018,9,29,15,15,800.0,79.0,4.0,22.7,468.0,355.52,264.37
2018,9,29,15,30,778.0,76.0,4.0,22.7,423.0,297.66,213.45
2018,9,29,15,45,627.5,90.5,4.1,22.05,350.0,224.87,155.33
2018,9,29,16,0,477.0,105.0,4.2,21.4,277.0,170.23,114.32
2018,9,29,16,15,513.0,85.0,4.1,20.85,244.5,125.52,76.75
2018,9,29,16,30,549.0,65.0,4.0,20.3,212.0,75.27,41.8
2018,9,29,16,45,491.5,56.0,3.9,19.75,166.5,41.26,30.4
2018,9,29,17,0,434.0,47.0,3.8,19.2,121.0,35.95,25.49
2018,9,29,17,15,320.0,36.5,3.6,18.55,80.5,28.91,18.74
2018,9,29,17,30,206.0,26.0,3.4,17.9,40.0,20.56,6.69
2018,9,29,17,45,111.5,14.5,3.15,17.3,21.0,13.82,0.0
2018,9,29,18,0,17.0,3.0,2.9,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.7,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,13.8,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,13.9,4.0,0.0,0.0
2018,9,30,6,15,144.0,18.5,0.7,14.3,28.5,68.57,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.7,53.0,163.86,108.65
2018,9,30,6,45,364.0,42.5,0.85,15.15,95.5,241.11,188.36
2018,9,30,7,0,468.0,53.0,0.9,15.6,138.0,326.66,262.06
2018,9,30,7,15,537.0,60.0,0.85,16.0,187.0,398.0,321.8
2018,9,30,7,30,606.0,67.0,0.8,16.4,236.0,474.51,382.81
2018,9,30,7,45,652.5,72.0,0.8,16.85,286.0,538.4,431.72
2018,9,30,8,0,699.0,77.0,0.8,17.3,336.0,604.37,480.1
2018,9,30,8,15,732.0,80.5,0.7,17.9,384.0,656.46,513.63
2018,9,30,8,30,765.0,84.0,0.6,18.5,432.0,712.4,548.45
2018,9,30,8,45,789.5,86.5,0.5,19.15,477.0,759.78,575.78
2018,9,30,9,0,814.0,89.0,0.4,19.8,522.0,805.74,601.19
2018,9,30,9,15,832.0,90.5,0.35,20.35,561.5,843.11,621.31
2018,9,30,9,30,850.0,92.0,0.3,20.9,601.0,878.08,639.57
2018,9,30,9,45,842.5,100.5,0.2,21.45,628.5,895.71,645.64
2018,9,30,10,0,835.0,109.0,0.1,22.0,656.0,909.49,649.81
2018,9,30,10,15,857.5,105.5,0.3,22.4,687.0,933.41,666.02
2018,9,30,10,30,880.0,102.0,0.5,22.8,718.0,946.3,675.98
2018,9,30,10,45,844.0,119.5,0.7,23.2,723.5,940.88,674.78
2018,9,30,11,0,808.0,137.0,0.9,23.6,729.0,923.31,665.96
2018,9,30,11,15,745.0,165.0,1.05,23.9,717.0,893.47,648.46
2018,9,30,11,30,682.0,193.0,1.2,24.2,705.0,855.95,625.71
2018,9,30,11,45,727.0,175.5,1.35,24.5,723.5,865.32,633.37
2018,9,30,12,0,772.0,158.0,1.5,24.8,742.0,866.15,634.87
2018,9,30,12,15,842.0,128.0,1.6,24.95,761.5,875.76,642.05
2018,9,30,12,30,912.0,98.0,1.7,25.1,781.0,873.48,641.43
2018,9,30,12,45,901.0,100.0,1.8,25.25,765.5,838.61,619.4
2018,9,30,13,0,890.0,102.0,1.9,25.4,750.0,801.18,595.7
2018,9,30,13,15,656.5,183.5,2.0,25.25,654.0,682.84,513.98
2018,9,30,13,30,423.0,265.0,2.1,25.1,558.0,567.14,429.12
2018,9,30,13,45,315.5,280.5,2.2,24.95,494.0,484.45,368.79
2018,9,30,14,0,208.0,296.0,2.3,24.8,430.0,411.6,314.27
2018,9,30,14,15,171.0,275.0,2.4,24.5,381.5,357.77,274.48
2018,9,30,14,30,134.0,254.0,2.5,24.2,333.0,307.59,236.73
2018,9,30,14,45,240.0,212.5,2.6,23.85,342.0,309.59,238.63
2018,9,30,15,0,346.0,171.0,2.7,23.5,351.0,299.42,229.23
2018,9,30,15,15,250.5,173.5,2.7,23.5,297.5,244.95,186.22
2018,9,30,15,30,155.0,176.0,2.7,23.5,244.0,202.34,153.54
2018,9,30,15,45,129.0,159.5,2.95,22.75,212.0,170.03,128.37
2018,9,30,16,0,103.0,143.0,3.2,22.0,180.0,140.83,105.84
2018,9,30,16,15,80.5,121.5,3.3,21.5,147.5,113.52,84.96
2018,9,30,16,30,58.0,100.0,3.4,21.0,115.0,87.63,65.65
2018,9,30,16,45,36.5,78.5,3.45,20.55,87.0,66.47,52.06
2018,9,30,17,0,15.0,57.0,3.5,20.1,59.0,49.26,36.73
2018,9,30,17,15,7.5,37.0,3.35,19.55,38.0,33.34,22.18
2018,9,30,17,30,0.0,17.0,3.2,19.0,17.0,15.78,2.09
2018,9,30,17,45,0.0,8.5,3.05,18.5,8.5,8.1,0.0
2018,9,30,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.9,13.7,9.5,9.05,0.0
2018,10,1,6,30,0.0,18.0,1.0,14.1,18.0,16.7,6.01
2018,10,1,6,45,0.0,31.0,1.1,14.5,31.0,28.8,18.2
2018,10,1,7,0,0.0,44.0,1.2,14.9,44.0,41.59,29.49
2018,10,1,7,15,0.0,60.5,1.15,15.4,60.5,58.2,43.81
2018,10,1,7,30,0.0,77.0,1.1,15.9,77.0,74.65,57.74
2018,10,1,7,45,1.0,83.0,1.1,16.4,83.5,80.15,62.25
2018,10,1,8,0,2.0,89.0,1.1,16.9,90.0,86.08,66.99
2018,10,1,8,15,6.5,113.0,1.05,17.7,116.0,113.82,89.63
2018,10,1,8,30,11.0,137.0,1.0,18.5,142.0,141.93,112.03
2018,10,1,8,45,7.5,145.5,0.9,19.25,149.0,147.22,115.36
2018,10,1,9,0,4.0,154.0,0.8,20.0,156.0,152.37,118.58
2018,10,1,9,15,8.0,174.0,0.75,20.55,178.5,175.93,136.7
2018,10,1,9,30,12.0,194.0,0.7,21.1,201.0,199.63,154.54
2018,10,1,9,45,34.0,231.5,0.65,21.65,253.0,270.79,208.94
2018,10,1,10,0,56.0,269.0,0.6,22.2,305.0,331.99,253.9
2018,10,1,10,15,87.5,295.5,0.6,22.65,355.0,389.6,295.74
2018,10,1,10,30,119.0,322.0,0.6,23.1,405.0,461.03,346.23
2018,10,1,10,45,196.0,318.5,0.6,23.6,459.5,526.43,392.9
2018,10,1,11,0,273.0,315.0,0.6,24.1,514.0,604.6,446.8
2018,10,1,11,15,398.0,285.5,0.65,24.4,580.5,695.53,510.04
2018,10,1,11,30,523.0,256.0,0.7,24.7,647.0,771.23,561.6
2018,10,1,11,45,555.0,234.0,0.8,25.05,650.5,765.9,558.65
2018,10,1,12,0,587.0,212.0,0.9,25.4,654.0,762.01,557.49
2018,10,1,12,15,528.0,245.0,1.05,25.55,640.5,725.33,532.8
2018,10,1,12,30,469.0,278.0,1.2,25.7,627.0,692.63,510.5
2018,10,1,12,45,319.5,302.5,1.35,25.9,538.5,571.09,425.1
2018,10,1,13,0,170.0,327.0,1.5,26.1,450.0,458.9,343.67
2018,10,1,13,15,181.0,324.5,1.65,26.1,452.0,455.16,342.49
2018,10,1,13,30,192.0,322.0,1.8,26.1,454.0,449.93,339.41
2018,10,1,13,45,275.0,286.5,1.95,26.1,467.5,462.94,350.88
2018,10,1,14,0,358.0,251.0,2.1,26.1,481.0,462.94,352.2
2018,10,1,14,15,480.0,205.5,2.15,25.85,496.0,470.89,358.9
2018,10,1,14,30,602.0,160.0,2.2,25.6,511.0,464.23,353.39
2018,10,1,14,45,543.0,161.5,2.25,25.3,461.5,401.55,304.88
2018,10,1,15,0,484.0,163.0,2.3,25.0,412.0,346.15,261.27
2018,10,1,15,15,469.5,149.5,2.3,25.0,373.0,298.11,221.77
2018,10,1,15,30,455.0,136.0,2.3,25.0,334.0,251.27,182.5
2018,10,1,15,45,525.0,108.5,2.15,24.1,311.5,213.78,147.86
2018,10,1,16,0,595.0,81.0,2.0,23.2,289.0,165.94,104.57
2018,10,1,16,15,480.0,80.5,1.95,22.65,231.5,114.57,68.85
2018,10,1,16,30,365.0,80.0,1.9,22.1,174.0,75.95,48.21
2018,10,1,16,45,331.5,65.0,1.85,21.5,135.5,48.44,36.3
2018,10,1,17,0,298.0,50.0,1.8,20.9,97.0,38.06,26.99
2018,10,1,17,15,211.0,36.0,1.8,20.4,63.0,27.94,17.44
2018,10,1,17,30,124.0,22.0,1.8,19.9,29.0,17.39,0.13
2018,10,1,17,45,62.0,11.0,1.8,19.4,14.5,10.48,0.0
2018,10,1,18,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.35,15.25,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.4,15.2,1.0,0.0,0.0
2018,10,2,6,15,49.0,14.0,1.6,15.4,17.5,30.59,0.0
2018,10,2,6,30,88.0,27.0,1.8,15.6,34.0,79.33,46.41
2018,10,2,6,45,138.0,44.0,1.95,15.85,64.0,128.98,99.35
2018,10,2,7,0,188.0,61.0,2.1,16.1,94.0,180.64,145.31
2018,10,2,7,15,232.5,77.0,2.0,16.6,131.0,232.57,190.29
2018,10,2,7,30,277.0,93.0,1.9,17.1,168.0,288.4,237.16
2018,10,2,7,45,276.0,115.0,1.8,17.65,202.5,325.59,266.81
2018,10,2,8,0,275.0,137.0,1.7,18.2,237.0,361.59,294.33
2018,10,2,8,15,218.5,131.5,1.7,19.0,218.0,321.24,260.63
2018,10,2,8,30,162.0,126.0,1.7,19.8,199.0,276.77,223.55
2018,10,2,8,45,204.0,144.0,1.7,20.65,245.0,336.07,269.82
2018,10,2,9,0,246.0,162.0,1.7,21.5,291.0,397.02,315.61
2018,10,2,9,15,274.5,205.0,1.65,22.1,359.0,477.14,373.57
2018,10,2,9,30,303.0,248.0,1.6,22.7,427.0,556.85,429.11
2018,10,2,9,45,449.5,214.0,1.6,23.3,496.5,667.18,508.81
2018,10,2,10,0,596.0,180.0,1.6,23.9,566.0,773.07,582.19
2018,10,2,10,15,612.0,179.5,1.55,24.35,590.0,791.79,591.37
2018,10,2,10,30,628.0,179.0,1.5,24.8,614.0,807.99,599.7
2018,10,2,10,45,683.0,166.0,1.45,25.25,650.5,843.95,621.1
2018,10,2,11,0,738.0,153.0,1.4,25.7,687.0,876.7,639.86
2018,10,2,11,15,823.0,119.5,1.3,26.05,723.5,906.77,656.23
2018,10,2,11,30,908.0,86.0,1.2,26.4,760.0,929.63,667.74
2018,10,2,11,45,824.0,126.0,1.15,26.7,739.5,890.74,641.01
2018,10,2,12,0,740.0,166.0,1.1,27.0,719.0,846.43,611.55
2018,10,2,12,15,556.5,224.5,0.9,27.2,639.0,726.79,528.7
2018,10,2,12,30,373.0,283.0,0.7,27.4,559.0,607.39,443.38
2018,10,2,12,45,290.5,247.5,0.55,27.55,460.0,490.43,362.06
2018,10,2,13,0,208.0,212.0,0.4,27.7,361.0,378.36,281.91
2018,10,2,13,15,270.0,245.5,0.5,27.75,433.5,447.38,332.81
2018,10,2,13,30,332.0,279.0,0.6,27.8,506.0,509.68,376.41
2018,10,2,13,45,329.0,269.0,0.7,27.85,486.5,480.2,355.69
2018,10,2,14,0,326.0,259.0,0.8,27.9,467.0,450.21,334.94
2018,10,2,14,15,303.0,245.0,1.0,27.75,430.0,404.9,303.2
2018,10,2,14,30,280.0,231.0,1.2,27.6,393.0,361.37,271.81
2018,10,2,14,45,255.0,220.0,1.45,27.5,359.5,321.67,242.38
2018,10,2,15,0,230.0,209.0,1.7,27.4,326.0,284.27,213.95
2018,10,2,15,15,260.0,187.5,1.7,27.4,308.5,258.77,192.87
2018,10,2,15,30,290.0,166.0,1.7,27.4,291.0,229.84,168.18
2018,10,2,15,45,386.5,132.0,2.15,26.65,277.5,200.48,140.76
2018,10,2,16,0,483.0,98.0,2.6,25.9,264.0,160.13,103.57
2018,10,2,16,15,513.0,79.5,2.8,25.3,231.0,115.3,67.65
2018,10,2,16,30,543.0,61.0,3.0,24.7,198.0,65.79,35.96
2018,10,2,16,45,473.0,53.0,3.15,24.05,152.5,39.49,28.22
2018,10,2,17,0,403.0,45.0,3.3,23.4,107.0,34.99,24.01
2018,10,2,17,15,284.0,33.5,3.45,22.7,69.0,26.92,16.17
2018,10,2,17,30,165.0,22.0,3.6,22.0,31.0,17.5,0.0
2018,10,2,17,45,82.5,11.0,3.7,21.25,15.5,10.48,0.0
2018,10,2,18,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.0,0.65,16.15,0.5,0.0,0.0
2018,10,3,6,0,17.0,2.0,0.6,16.2,1.0,0.0,0.0
2018,10,3,6,15,51.5,13.0,0.75,16.4,15.5,30.47,0.0
2018,10,3,6,30,86.0,24.0,0.9,16.6,30.0,73.17,39.66
2018,10,3,6,45,146.0,39.5,1.0,16.85,60.5,125.93,96.11
2018,10,3,7,0,206.0,55.0,1.1,17.1,91.0,191.85,153.24
2018,10,3,7,15,288.5,68.0,1.1,17.4,136.0,263.06,213.7
2018,10,3,7,30,371.0,81.0,1.1,17.7,181.0,341.84,278.59
2018,10,3,7,45,404.0,94.0,1.05,17.95,223.0,394.97,320.76
2018,10,3,8,0,437.0,107.0,1.0,18.2,265.0,449.79,362.75
2018,10,3,8,15,610.5,86.0,1.05,18.6,339.5,574.38,457.99
2018,10,3,8,30,784.0,65.0,1.1,19.0,414.0,699.99,546.26
2018,10,3,8,45,764.0,78.0,1.15,19.4,446.5,724.94,560.61
2018,10,3,9,0,744.0,91.0,1.2,19.8,479.0,745.44,572.83
2018,10,3,9,15,790.0,86.0,1.25,20.35,526.0,796.89,605.99
2018,10,3,9,30,836.0,81.0,1.3,20.9,573.0,839.94,632.52
2018,10,3,9,45,780.5,107.0,1.4,21.4,586.5,842.46,632.41
2018,10,3,10,0,725.0,133.0,1.5,21.9,600.0,836.08,626.89
2018,10,3,10,15,656.5,164.0,1.55,22.4,600.0,814.23,610.57
2018,10,3,10,30,588.0,195.0,1.6,22.9,600.0,786.78,590.36
2018,10,3,10,45,652.0,179.5,1.7,23.4,639.5,828.47,618.32
2018,10,3,11,0,716.0,164.0,1.8,23.9,679.0,866.86,642.8
2018,10,3,11,15,599.5,213.0,1.95,24.1,649.0,805.56,600.97
2018,10,3,11,30,483.0,262.0,2.1,24.3,619.0,738.6,553.03
2018,10,3,11,45,599.5,214.5,2.2,24.45,659.0,786.43,589.55
2018,10,3,12,0,716.0,167.0,2.3,24.6,699.0,824.39,616.42
2018,10,3,12,15,719.5,162.0,2.45,24.6,693.5,803.23,602.84
2018,10,3,12,30,723.0,157.0,2.6,24.6,688.0,779.21,587.69
2018,10,3,12,45,741.5,145.5,2.75,24.6,682.0,755.08,572.33
2018,10,3,13,0,760.0,134.0,2.9,24.6,676.0,730.5,556.52
2018,10,3,13,15,549.5,186.5,3.0,24.3,572.5,601.77,462.43
2018,10,3,13,30,339.0,239.0,3.1,24.0,469.0,473.94,366.09
2018,10,3,13,45,582.5,167.5,3.2,23.7,543.5,552.08,428.45
2018,10,3,14,0,826.0,96.0,3.3,23.4,618.0,597.57,463.73
2018,10,3,14,15,654.5,140.5,3.4,23.15,540.0,504.29,391.41
2018,10,3,14,30,483.0,185.0,3.5,22.9,462.0,421.96,327.23
2018,10,3,14,45,321.5,201.0,3.55,22.65,380.0,333.23,258.17
2018,10,3,15,0,160.0,217.0,3.6,22.4,298.0,262.36,203.3
2018,10,3,15,15,179.5,193.0,3.6,22.4,276.0,235.59,181.22
2018,10,3,15,30,199.0,169.0,3.6,22.4,254.0,206.77,156.71
2018,10,3,15,45,146.5,137.0,3.55,21.9,195.5,153.6,114.97
2018,10,3,16,0,94.0,105.0,3.5,21.4,137.0,107.38,79.25
2018,10,3,16,15,74.5,90.0,3.3,21.0,113.0,85.08,62.13
2018,10,3,16,30,55.0,75.0,3.1,20.6,89.0,67.75,49.65
2018,10,3,16,45,37.5,58.5,2.95,20.25,67.0,51.58,39.12
2018,10,3,17,0,20.0,42.0,2.8,19.9,45.0,37.62,26.58
2018,10,3,17,15,37.5,28.0,2.6,19.4,31.0,24.46,14.16
2018,10,3,17,30,55.0,14.0,2.4,18.9,17.0,11.88,0.0
2018,10,3,17,45,27.5,7.0,2.2,18.35,8.5,6.67,0.0
2018,10,3,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.7,14.4,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.8,14.5,2.0,0.0,0.0
2018,10,4,6,15,34.0,4.0,2.05,14.8,5.5,15.72,0.0
2018,10,4,6,30,51.0,5.0,2.3,15.1,9.0,34.57,14.43
2018,10,4,6,45,36.0,8.5,2.6,15.4,12.5,33.39,21.74
2018,10,4,7,0,21.0,12.0,2.9,15.7,16.0,23.43,14.27
2018,10,4,7,15,31.5,22.0,3.0,15.95,29.5,41.3,29.94
2018,10,4,7,30,42.0,32.0,3.1,16.2,43.0,60.1,46.4
2018,10,4,7,45,23.0,60.0,3.15,16.5,66.0,73.98,57.74
2018,10,4,8,0,4.0,88.0,3.2,16.8,89.0,86.67,67.69
2018,10,4,8,15,22.5,124.5,3.3,17.15,134.0,146.19,117.41
2018,10,4,8,30,41.0,161.0,3.4,17.5,179.0,202.17,163.17
2018,10,4,8,45,31.0,169.0,3.45,17.85,183.5,202.24,162.14
2018,10,4,9,0,21.0,177.0,3.5,18.2,188.0,191.49,152.47
2018,10,4,9,15,32.5,205.0,3.55,18.45,223.5,242.55,193.19
2018,10,4,9,30,44.0,233.0,3.6,18.7,259.0,283.53,225.19
2018,10,4,9,45,42.0,244.0,3.7,19.0,270.0,292.85,231.6
2018,10,4,10,0,40.0,255.0,3.8,19.3,281.0,301.98,237.94
2018,10,4,10,15,36.5,260.0,3.85,19.5,284.5,302.76,237.83
2018,10,4,10,30,33.0,265.0,3.9,19.7,288.0,303.45,237.71
2018,10,4,10,45,67.5,298.0,4.0,19.9,346.0,370.28,289.99
2018,10,4,11,0,102.0,331.0,4.1,20.1,404.0,436.59,340.79
2018,10,4,11,15,121.0,334.0,4.2,20.25,422.0,467.05,363.68
2018,10,4,11,30,140.0,337.0,4.3,20.4,440.0,483.42,376.19
2018,10,4,11,45,245.5,324.0,4.35,20.55,505.0,570.18,443.66
2018,10,4,12,0,351.0,311.0,4.4,20.7,570.0,640.41,497.51
2018,10,4,12,15,575.0,222.0,4.45,20.7,643.0,740.47,576.12
2018,10,4,12,30,799.0,133.0,4.5,20.7,716.0,811.62,629.61
2018,10,4,12,45,829.5,117.5,4.55,20.7,713.5,793.62,616.91
2018,10,4,13,0,860.0,102.0,4.6,20.7,711.0,767.2,598.69
2018,10,4,13,15,719.5,152.5,4.6,20.55,652.0,688.99,541.01
2018,10,4,13,30,579.0,203.0,4.6,20.4,593.0,608.12,478.36
2018,10,4,13,45,601.0,184.5,4.6,20.25,574.5,578.66,456.54
2018,10,4,14,0,623.0,166.0,4.6,20.1,556.0,542.93,429.13
2018,10,4,14,15,720.5,126.5,4.55,19.9,554.0,524.62,414.66
2018,10,4,14,30,818.0,87.0,4.5,19.7,552.0,496.08,390.62
2018,10,4,14,45,805.0,83.5,4.5,19.5,513.5,441.57,344.79
2018,10,4,15,0,792.0,80.0,4.5,19.3,475.0,386.89,297.52
2018,10,4,15,15,767.5,77.5,4.5,19.3,431.0,329.42,246.79
2018,10,4,15,30,743.0,75.0,4.5,19.3,387.0,273.59,196.69
2018,10,4,15,45,714.0,70.0,4.35,18.75,340.5,216.42,146.15
2018,10,4,16,0,685.0,65.0,4.2,18.2,294.0,162.06,99.75
2018,10,4,16,15,643.0,59.0,4.05,17.7,246.0,105.76,57.14
2018,10,4,16,30,601.0,53.0,3.9,17.2,198.0,56.95,30.52
2018,10,4,16,45,521.0,47.0,3.8,16.75,151.0,34.87,25.03
2018,10,4,17,0,441.0,41.0,3.7,16.3,104.0,31.93,22.0
2018,10,4,17,15,308.5,30.0,3.55,15.75,65.5,24.14,13.8
2018,10,4,17,30,176.0,19.0,3.4,15.2,27.0,15.92,0.0
2018,10,4,17,45,88.0,9.5,3.25,14.65,13.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.85,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.9,2.0,0.0,0.0
2018,10,5,6,15,116.0,14.0,1.2,10.65,20.5,53.88,0.0
2018,10,5,6,30,211.0,25.0,1.3,11.4,39.0,131.76,63.75
2018,10,5,6,45,372.5,32.5,1.45,12.15,84.0,232.75,181.7
2018,10,5,7,0,534.0,40.0,1.6,12.9,129.0,342.72,277.65
2018,10,5,7,15,603.0,46.0,1.55,13.3,178.5,410.98,337.23
2018,10,5,7,30,672.0,52.0,1.5,13.7,228.0,488.71,401.54
2018,10,5,7,45,694.5,58.5,1.45,14.1,273.5,541.23,443.19
2018,10,5,8,0,717.0,65.0,1.4,14.5,319.0,593.61,482.41
2018,10,5,8,15,740.0,70.5,1.35,15.0,364.5,644.67,517.76
2018,10,5,8,30,763.0,76.0,1.3,15.5,410.0,694.94,551.28
2018,10,5,8,45,782.5,80.0,1.3,16.05,453.0,739.44,580.03
2018,10,5,9,0,802.0,84.0,1.3,16.6,496.0,782.26,606.97
2018,10,5,9,15,746.0,108.0,1.3,17.3,514.0,786.43,606.24
2018,10,5,9,30,690.0,132.0,1.3,18.0,532.0,781.05,599.45
2018,10,5,9,45,727.5,128.5,1.3,18.75,571.5,821.31,624.21
2018,10,5,10,0,765.0,125.0,1.3,19.5,611.0,855.06,643.62
2018,10,5,10,15,836.0,103.5,1.3,20.15,655.0,901.5,671.48
2018,10,5,10,30,907.0,82.0,1.3,20.8,699.0,937.5,691.88
2018,10,5,10,45,911.5,83.5,1.25,21.5,717.5,943.7,692.02
2018,10,5,11,0,916.0,85.0,1.2,22.2,736.0,946.16,690.23
2018,10,5,11,15,903.5,91.5,1.25,22.55,742.0,934.97,682.4
2018,10,5,11,30,891.0,98.0,1.3,22.9,748.0,920.15,672.5
2018,10,5,11,45,732.5,155.0,1.3,23.25,690.5,837.8,617.78
2018,10,5,12,0,574.0,212.0,1.3,23.6,633.0,744.01,553.51
2018,10,5,12,15,511.0,228.0,1.4,23.55,601.0,687.15,515.25
2018,10,5,12,30,448.0,244.0,1.5,23.5,569.0,635.26,479.06
2018,10,5,12,45,672.0,167.0,1.6,23.5,644.5,720.52,544.19
2018,10,5,13,0,896.0,90.0,1.7,23.5,720.0,779.24,585.47
2018,10,5,13,15,798.0,123.0,1.85,23.6,672.0,711.76,539.89
2018,10,5,13,30,700.0,156.0,2.0,23.7,624.0,645.23,491.92
2018,10,5,13,45,742.5,133.5,2.15,23.85,611.5,616.7,472.31
2018,10,5,14,0,785.0,111.0,2.3,24.0,599.0,582.83,447.53
2018,10,5,14,15,816.5,94.5,2.35,23.75,577.0,543.46,417.66
2018,10,5,14,30,848.0,78.0,2.4,23.5,555.0,499.59,383.03
2018,10,5,14,45,828.0,76.5,2.5,23.25,514.5,443.04,337.41
2018,10,5,15,0,808.0,75.0,2.6,23.0,474.0,385.51,289.54
2018,10,5,15,15,774.0,74.0,2.6,23.0,427.0,325.58,238.3
2018,10,5,15,30,740.0,73.0,2.6,23.0,380.0,268.35,188.53
2018,10,5,15,45,717.0,67.5,2.7,22.4,335.0,212.28,139.93
2018,10,5,16,0,694.0,62.0,2.8,21.8,290.0,158.3,94.66
2018,10,5,16,15,642.5,57.5,2.7,21.15,241.0,102.2,53.75
2018,10,5,16,30,591.0,53.0,2.6,20.5,192.0,54.61,29.45
2018,10,5,16,45,496.5,46.5,2.5,19.85,144.0,34.65,24.46
2018,10,5,17,0,402.0,40.0,2.4,19.2,96.0,31.24,21.05
2018,10,5,17,15,268.0,28.5,2.65,18.65,59.0,22.94,12.18
2018,10,5,17,30,134.0,17.0,2.9,18.1,22.0,16.2,0.0
2018,10,5,17,45,67.0,8.5,3.15,17.5,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,6,15,153.5,11.0,1.5,12.15,21.0,63.98,0.0
2018,10,6,6,30,307.0,22.0,1.8,12.9,42.0,166.49,69.67
2018,10,6,6,45,435.5,29.0,2.05,13.6,85.0,252.05,195.12
2018,10,6,7,0,564.0,36.0,2.3,14.3,128.0,348.4,281.44
2018,10,6,7,15,632.0,40.5,2.35,15.05,177.0,419.77,343.85
2018,10,6,7,30,700.0,45.0,2.4,15.8,226.0,496.01,407.36
2018,10,6,7,45,743.0,48.5,2.4,16.55,276.5,559.07,457.58
2018,10,6,8,0,786.0,52.0,2.4,17.3,327.0,617.94,501.11
2018,10,6,8,15,815.5,54.5,2.6,18.05,375.5,672.11,539.82
2018,10,6,8,30,845.0,57.0,2.8,18.8,424.0,725.91,577.22
2018,10,6,8,45,866.0,58.5,3.0,19.5,468.5,770.81,607.44
2018,10,6,9,0,887.0,60.0,3.2,20.2,513.0,813.97,635.93
2018,10,6,9,15,899.5,63.0,3.3,20.65,552.5,849.69,658.82
2018,10,6,9,30,912.0,66.0,3.4,21.1,592.0,882.56,679.54
2018,10,6,9,45,920.0,70.0,3.55,21.5,626.0,909.56,696.51
2018,10,6,10,0,928.0,74.0,3.7,21.9,660.0,933.11,711.12
2018,10,6,10,15,936.5,74.5,3.75,22.2,686.5,949.31,720.39
2018,10,6,10,30,945.0,75.0,3.8,22.5,713.0,961.85,727.32
2018,10,6,10,45,951.5,75.5,3.9,22.8,733.0,968.78,730.88
2018,10,6,11,0,958.0,76.0,4.0,23.1,753.0,971.82,731.98
2018,10,6,11,15,961.5,76.0,4.1,23.3,764.5,967.6,728.6
2018,10,6,11,30,965.0,76.0,4.2,23.5,776.0,959.46,722.74
2018,10,6,11,45,966.5,76.0,4.3,23.7,779.0,945.62,713.14
2018,10,6,12,0,968.0,76.0,4.4,23.9,782.0,927.96,701.04
2018,10,6,12,15,966.5,75.5,4.5,24.05,776.5,903.43,684.46
2018,10,6,12,30,965.0,75.0,4.6,24.2,771.0,875.38,665.71
2018,10,6,12,45,961.5,75.0,4.75,24.3,757.5,842.89,644.21
2018,10,6,13,0,958.0,75.0,4.9,24.4,744.0,807.25,620.29
2018,10,6,13,15,951.5,74.0,4.95,24.4,722.0,765.42,591.42
2018,10,6,13,30,945.0,73.0,5.0,24.4,700.0,721.05,560.46
2018,10,6,13,45,937.0,71.5,5.05,24.45,671.5,672.89,524.4
2018,10,6,14,0,929.0,70.0,5.1,24.5,643.0,622.78,485.47
2018,10,6,14,15,917.5,68.5,5.2,24.45,607.5,569.06,443.05
2018,10,6,14,30,906.0,67.0,5.3,24.4,572.0,514.22,398.44
2018,10,6,14,45,889.5,65.0,5.35,24.3,530.5,455.86,349.72
2018,10,6,15,0,873.0,63.0,5.4,24.2,489.0,397.47,299.52
2018,10,6,15,15,851.0,60.5,5.4,24.2,443.5,337.06,246.43
2018,10,6,15,30,829.0,58.0,5.4,24.2,398.0,277.82,193.57
2018,10,6,15,45,794.0,56.0,5.3,23.8,348.5,215.1,138.97
2018,10,6,16,0,759.0,54.0,5.2,23.4,299.0,158.11,91.39
2018,10,6,16,15,704.5,50.5,4.75,22.75,248.0,101.76,51.12
2018,10,6,16,30,650.0,47.0,4.3,22.1,197.0,51.8,27.18
2018,10,6,16,45,564.0,41.0,3.9,21.45,148.0,33.05,22.86
2018,10,6,17,0,478.0,35.0,3.5,20.8,99.0,26.99,17.21
2018,10,6,17,15,330.5,26.0,3.4,20.15,61.0,20.84,9.89
2018,10,6,17,30,183.0,17.0,3.3,19.5,23.0,16.2,0.0
2018,10,6,17,45,91.5,8.5,3.2,18.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.5,3.95,13.55,20.5,62.74,0.0
2018,10,7,6,30,298.0,23.0,4.2,14.0,41.0,162.29,53.66
2018,10,7,6,45,428.0,31.0,4.4,14.5,84.5,255.54,197.19
2018,10,7,7,0,558.0,39.0,4.6,15.0,128.0,347.74,281.91
2018,10,7,7,15,626.5,44.0,4.9,15.6,177.5,420.04,346.77
2018,10,7,7,30,695.0,49.0,5.2,16.2,227.0,496.99,413.08
2018,10,7,7,45,737.5,53.5,5.5,16.75,277.5,560.78,466.56
2018,10,7,8,0,780.0,58.0,5.8,17.3,328.0,626.04,518.46
2018,10,7,8,15,808.5,61.0,5.85,17.9,376.5,680.15,558.41
2018,10,7,8,30,837.0,64.0,5.9,18.5,425.0,727.31,591.98
2018,10,7,8,45,856.5,67.0,6.0,19.1,469.5,772.46,623.48
2018,10,7,9,0,876.0,70.0,6.1,19.7,514.0,815.76,653.06
2018,10,7,9,15,892.0,71.5,6.1,20.2,553.5,852.04,676.85
2018,10,7,9,30,908.0,73.0,6.1,20.7,593.0,885.72,698.48
2018,10,7,9,45,919.0,74.5,6.1,21.15,626.5,912.05,714.74
2018,10,7,10,0,930.0,76.0,6.1,21.6,660.0,935.1,728.61
2018,10,7,10,15,933.5,79.0,6.1,22.0,685.5,949.63,736.54
2018,10,7,10,30,937.0,82.0,6.1,22.4,711.0,960.37,741.93
2018,10,7,10,45,935.0,85.5,6.1,22.75,727.5,962.81,741.72
2018,10,7,11,0,933.0,89.0,6.1,23.1,744.0,961.36,738.98
2018,10,7,11,15,930.0,91.0,6.05,23.4,752.5,953.46,731.73
2018,10,7,11,30,927.0,93.0,6.0,23.7,761.0,941.82,722.07
2018,10,7,11,45,920.5,96.0,5.95,24.0,761.5,924.55,708.62
2018,10,7,12,0,914.0,99.0,5.9,24.3,762.0,903.81,692.9
2018,10,7,12,15,917.0,96.5,5.9,24.5,757.5,881.82,676.98
2018,10,7,12,30,920.0,94.0,5.9,24.7,753.0,856.3,658.64
2018,10,7,12,45,923.5,91.0,5.85,24.95,742.0,827.2,637.45
2018,10,7,13,0,927.0,88.0,5.8,25.2,731.0,794.7,613.88
2018,10,7,13,15,915.5,88.5,5.8,25.3,708.0,751.83,583.34
2018,10,7,13,30,904.0,89.0,5.8,25.4,685.0,706.88,550.76
2018,10,7,13,45,886.5,90.5,5.8,25.5,654.0,657.33,512.49
2018,10,7,14,0,869.0,92.0,5.8,25.6,623.0,606.73,472.65
2018,10,7,14,15,853.0,90.0,5.75,25.6,587.0,553.09,429.77
2018,10,7,14,30,837.0,88.0,5.7,25.6,551.0,498.01,384.75
2018,10,7,14,45,815.0,86.0,5.65,25.6,509.0,440.14,336.47
2018,10,7,15,0,793.0,84.0,5.6,25.6,467.0,383.02,287.62
2018,10,7,15,15,766.5,80.5,5.6,25.6,422.0,324.09,236.53
2018,10,7,15,30,740.0,77.0,5.6,25.6,377.0,267.08,186.44
2018,10,7,15,45,709.5,71.5,5.0,25.2,329.5,209.62,136.71
2018,10,7,16,0,679.0,66.0,4.4,24.8,282.0,152.42,89.57
2018,10,7,16,15,639.5,58.5,3.95,23.9,234.0,98.44,51.05
2018,10,7,16,30,600.0,51.0,3.5,23.0,186.0,49.08,26.82
2018,10,7,16,45,529.5,43.0,3.05,22.1,140.0,32.15,21.98
2018,10,7,17,0,459.0,35.0,2.6,21.2,94.0,27.21,17.28
2018,10,7,17,15,305.5,24.5,2.55,20.5,56.5,19.63,8.23
2018,10,7,17,30,152.0,14.0,2.5,19.8,19.0,13.34,0.0
2018,10,7,17,45,76.0,7.0,2.45,19.1,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,154.0,10.5,2.25,13.5,19.5,63.38,0.0
2018,10,8,6,30,308.0,21.0,2.5,14.3,39.0,163.21,35.92
2018,10,8,6,45,439.5,28.0,2.8,15.1,81.5,251.66,191.9
2018,10,8,7,0,571.0,35.0,3.1,15.9,124.0,349.27,280.44
2018,10,8,7,15,638.0,39.5,3.3,16.5,173.0,420.11,343.27
2018,10,8,7,30,705.0,44.0,3.5,17.1,222.0,495.68,407.32
2018,10,8,7,45,746.0,47.5,3.75,17.75,271.5,557.39,457.92
2018,10,8,8,0,787.0,51.0,4.0,18.4,321.0,614.71,502.03
2018,10,8,8,15,814.5,53.5,4.05,19.0,368.5,667.2,539.83
2018,10,8,8,30,842.0,56.0,4.1,19.6,416.0,719.17,576.16
2018,10,8,8,45,860.5,58.0,4.1,20.2,459.0,762.4,604.95
2018,10,8,9,0,879.0,60.0,4.1,20.8,502.0,803.73,631.8
2018,10,8,9,15,893.0,61.5,4.05,21.4,540.5,838.41,653.18
2018,10,8,9,30,907.0,63.0,4.0,22.0,579.0,870.37,672.35
2018,10,8,9,45,917.5,64.0,3.95,22.55,611.5,895.64,686.75
2018,10,8,10,0,928.0,65.0,3.9,23.1,644.0,917.63,698.82
2018,10,8,10,15,935.0,67.0,3.9,23.6,670.5,934.19,707.56
2018,10,8,10,30,942.0,69.0,3.9,24.1,697.0,947.04,713.86
2018,10,8,10,45,946.5,69.5,3.9,24.55,715.5,952.02,715.08
2018,10,8,11,0,951.0,70.0,3.9,25.0,734.0,953.14,713.89
2018,10,8,11,15,954.0,70.0,3.85,25.3,744.5,948.42,709.06
2018,10,8,11,30,957.0,70.0,3.8,25.6,755.0,939.83,701.83
2018,10,8,11,45,957.5,70.0,3.75,25.9,757.5,925.16,690.68
2018,10,8,12,0,958.0,70.0,3.7,26.2,760.0,906.74,677.19
2018,10,8,12,15,956.5,70.5,3.6,26.35,755.0,883.52,660.71
2018,10,8,12,30,955.0,71.0,3.5,26.5,750.0,856.8,641.97
2018,10,8,12,45,951.5,70.5,3.45,26.65,736.5,824.04,619.42
2018,10,8,13,0,948.0,70.0,3.4,26.8,723.0,788.19,594.75
2018,10,8,13,15,942.0,69.5,3.25,26.85,702.0,747.64,566.52
2018,10,8,13,30,936.0,69.0,3.1,26.9,681.0,704.54,536.4
2018,10,8,13,45,927.5,68.0,3.0,26.95,652.5,657.01,501.03
2018,10,8,14,0,919.0,67.0,2.9,27.0,624.0,607.61,463.26
2018,10,8,14,15,907.0,65.5,2.8,26.95,589.0,554.18,421.77
2018,10,8,14,30,895.0,64.0,2.7,26.9,554.0,499.73,378.33
2018,10,8,14,45,878.5,62.5,2.6,26.85,513.5,442.58,331.6
2018,10,8,15,0,862.0,61.0,2.5,26.8,473.0,385.42,283.49
2018,10,8,15,15,839.0,58.5,2.5,26.8,427.5,325.49,232.27
2018,10,8,15,30,816.0,56.0,2.5,26.8,382.0,266.88,181.3
2018,10,8,15,45,783.5,53.5,2.15,26.35,334.0,205.3,128.81
2018,10,8,16,0,751.0,51.0,1.8,25.9,286.0,149.13,83.13
2018,10,8,16,15,701.0,47.0,1.55,25.1,236.0,93.6,44.94
2018,10,8,16,30,651.0,43.0,1.3,24.3,186.0,43.88,23.24
2018,10,8,16,45,568.5,37.5,1.05,23.55,139.0,30.21,20.16
2018,10,8,17,0,486.0,32.0,0.8,22.8,92.0,27.02,16.91
2018,10,8,17,15,326.0,23.0,0.9,21.95,55.0,18.45,6.37
2018,10,8,17,30,166.0,14.0,1.0,21.1,18.0,13.34,0.0
2018,10,8,17,45,83.0,7.0,1.1,20.25,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
