Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,9,6,15,128.0,11.0,1.05,12.5,18.0,54.73,0.0
2018,10,9,6,30,256.0,22.0,1.1,13.2,36.0,141.83,10.82
2018,10,9,6,45,388.5,30.0,1.1,13.85,77.0,235.74,178.18
2018,10,9,7,0,521.0,38.0,1.1,14.5,118.0,331.29,264.2
2018,10,9,7,15,593.5,43.5,1.05,15.1,166.5,399.37,323.17
2018,10,9,7,30,666.0,49.0,1.0,15.7,215.0,477.47,386.88
2018,10,9,7,45,711.5,52.5,0.9,16.35,264.0,540.4,435.35
2018,10,9,8,0,757.0,56.0,0.8,17.0,313.0,605.06,481.74
2018,10,9,8,15,787.5,59.0,0.7,17.7,360.5,659.46,517.11
2018,10,9,8,30,818.0,62.0,0.6,18.4,408.0,707.15,546.14
2018,10,9,8,45,839.5,64.0,0.5,19.1,452.0,751.77,571.86
2018,10,9,9,0,861.0,66.0,0.4,19.8,496.0,794.76,595.47
2018,10,9,9,15,876.5,68.0,0.45,20.6,535.0,830.68,616.17
2018,10,9,9,30,892.0,70.0,0.5,21.4,574.0,864.02,634.99
2018,10,9,9,45,903.5,71.5,0.6,22.15,607.0,890.34,650.23
2018,10,9,10,0,915.0,73.0,0.7,22.9,640.0,913.45,663.48
2018,10,9,10,15,923.0,74.0,0.85,23.6,666.0,929.39,673.27
2018,10,9,10,30,931.0,75.0,1.0,24.3,692.0,941.71,680.83
2018,10,9,10,45,936.5,76.0,1.15,24.95,711.0,948.01,684.72
2018,10,9,11,0,942.0,77.0,1.3,25.6,730.0,950.5,686.24
2018,10,9,11,15,945.5,77.0,1.45,25.95,741.0,946.14,684.24
2018,10,9,11,30,949.0,77.0,1.6,26.3,752.0,937.93,679.81
2018,10,9,11,45,859.0,115.0,1.8,26.6,727.5,892.67,652.02
2018,10,9,12,0,769.0,153.0,2.0,26.9,703.0,842.08,620.35
2018,10,9,12,15,745.5,161.5,2.2,27.0,691.5,811.53,601.91
2018,10,9,12,30,722.0,170.0,2.4,27.1,680.0,778.96,581.51
2018,10,9,12,45,757.0,152.0,2.6,27.15,678.0,762.66,572.08
2018,10,9,13,0,792.0,134.0,2.8,27.2,676.0,739.9,557.92
2018,10,9,13,15,832.5,114.5,3.05,27.05,669.0,717.14,544.15
2018,10,9,13,30,873.0,95.0,3.3,26.9,662.0,686.38,523.69
2018,10,9,13,45,866.5,92.0,3.5,26.75,634.0,640.47,490.5
2018,10,9,14,0,860.0,89.0,3.7,26.6,606.0,592.71,454.91
2018,10,9,14,15,840.0,88.0,3.95,26.2,569.0,538.47,413.73
2018,10,9,14,30,820.0,87.0,4.2,25.8,532.0,483.25,370.34
2018,10,9,14,45,822.5,79.0,4.4,25.4,496.5,431.0,327.52
2018,10,9,15,0,825.0,71.0,4.6,25.0,461.0,376.99,281.66
2018,10,9,15,15,791.5,70.0,4.6,25.0,414.5,316.78,229.53
2018,10,9,15,30,758.0,69.0,4.6,25.0,368.0,259.19,179.06
2018,10,9,15,45,733.0,64.0,4.8,23.65,322.5,202.51,130.45
2018,10,9,16,0,708.0,59.0,5.0,22.3,277.0,148.13,85.83
2018,10,9,16,15,653.5,54.0,4.9,21.4,227.5,94.13,48.49
2018,10,9,16,30,599.0,49.0,4.8,20.5,178.0,43.4,25.23
2018,10,9,16,45,509.0,42.5,4.7,19.65,131.5,32.15,22.13
2018,10,9,17,0,419.0,36.0,4.6,18.8,85.0,28.64,18.44
2018,10,9,17,15,268.5,25.0,4.5,18.0,50.5,20.63,6.42
2018,10,9,17,30,118.0,14.0,4.4,17.2,16.0,13.34,0.0
2018,10,9,17,45,59.0,7.0,4.3,16.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.5,0.9,11.35,14.0,33.28,0.0
2018,10,10,6,30,135.0,21.0,1.0,11.8,28.0,92.29,0.0
2018,10,10,6,45,267.5,34.0,1.15,12.2,67.5,184.83,139.33
2018,10,10,7,0,400.0,47.0,1.3,12.6,107.0,280.06,225.54
2018,10,10,7,15,489.0,54.0,1.25,13.0,155.0,357.81,292.97
2018,10,10,7,30,578.0,61.0,1.2,13.4,203.0,442.47,363.27
2018,10,10,7,45,629.0,66.5,1.15,13.8,252.0,507.3,415.06
2018,10,10,8,0,680.0,72.0,1.1,14.2,301.0,574.58,466.39
2018,10,10,8,15,716.5,75.5,1.0,14.75,348.0,630.75,505.55
2018,10,10,8,30,753.0,79.0,0.9,15.3,395.0,683.76,540.2
2018,10,10,8,45,780.0,80.5,0.8,15.8,438.5,730.36,568.99
2018,10,10,9,0,807.0,82.0,0.7,16.3,482.0,775.65,595.84
2018,10,10,9,15,828.0,83.5,0.75,16.95,521.5,814.23,619.41
2018,10,10,9,30,849.0,85.0,0.8,17.6,561.0,850.56,641.2
2018,10,10,9,45,867.0,84.0,0.85,18.25,594.5,871.23,652.39
2018,10,10,10,0,885.0,83.0,0.9,18.9,628.0,896.43,666.76
2018,10,10,10,15,893.0,85.0,0.9,19.45,654.0,913.06,674.8
2018,10,10,10,30,901.0,87.0,0.9,20.0,680.0,926.18,680.73
2018,10,10,10,45,906.0,87.5,0.95,20.55,698.0,931.19,682.48
2018,10,10,11,0,911.0,88.0,1.0,21.1,716.0,932.51,682.1
2018,10,10,11,15,913.0,88.5,1.05,21.5,726.0,927.4,678.15
2018,10,10,11,30,915.0,89.0,1.1,21.9,736.0,918.58,672.02
2018,10,10,11,45,915.5,89.5,1.1,22.25,738.5,904.76,662.14
2018,10,10,12,0,916.0,90.0,1.1,22.6,741.0,887.35,650.12
2018,10,10,12,15,913.5,90.0,1.2,22.75,735.0,863.36,635.89
2018,10,10,12,30,911.0,90.0,1.3,22.9,729.0,836.1,619.41
2018,10,10,12,45,905.5,89.5,1.4,23.05,714.5,802.83,598.7
2018,10,10,13,0,900.0,89.0,1.5,23.2,700.0,766.76,575.85
2018,10,10,13,15,893.0,88.0,1.65,23.2,679.0,726.5,550.5
2018,10,10,13,30,886.0,87.0,1.8,23.2,658.0,683.93,522.1
2018,10,10,13,45,876.0,85.5,1.95,23.15,629.5,636.9,488.53
2018,10,10,14,0,866.0,84.0,2.1,23.1,601.0,588.28,452.59
2018,10,10,14,15,852.0,83.0,2.25,22.9,566.5,536.7,413.32
2018,10,10,14,30,838.0,82.0,2.4,22.7,532.0,484.11,371.78
2018,10,10,14,45,818.0,79.0,2.6,22.5,491.0,426.35,324.9
2018,10,10,15,0,798.0,76.0,2.8,22.3,450.0,369.15,276.78
2018,10,10,15,15,772.0,73.0,2.8,22.3,405.5,310.95,226.23
2018,10,10,15,30,746.0,70.0,2.8,22.3,361.0,254.6,176.59
2018,10,10,15,45,706.0,66.5,3.1,21.45,313.0,197.22,127.78
2018,10,10,16,0,666.0,63.0,3.4,20.6,265.0,141.3,82.5
2018,10,10,16,15,606.0,58.0,3.5,19.85,216.5,89.29,46.98
2018,10,10,16,30,546.0,53.0,3.6,19.1,168.0,44.38,33.15
2018,10,10,16,45,452.0,45.0,3.7,18.35,123.0,34.58,24.32
2018,10,10,17,0,358.0,37.0,3.8,17.6,78.0,29.85,19.41
2018,10,10,17,15,217.5,24.0,3.9,16.9,45.0,19.88,3.9
2018,10,10,17,30,77.0,11.0,4.0,16.2,12.0,10.48,0.0
2018,10,10,17,45,38.5,5.5,4.15,15.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,62.5,11.0,1.1,11.05,14.0,31.97,0.0
2018,10,11,6,30,125.0,22.0,1.3,11.6,28.0,89.08,0.0
2018,10,11,6,45,236.5,36.0,1.45,12.15,64.5,174.04,129.83
2018,10,11,7,0,348.0,50.0,1.6,12.7,101.0,256.64,206.61
2018,10,11,7,15,381.0,61.0,1.6,13.15,136.5,303.53,249.4
2018,10,11,7,30,414.0,72.0,1.6,13.6,172.0,353.18,292.49
2018,10,11,7,45,246.0,98.0,1.65,14.05,161.0,283.25,235.12
2018,10,11,8,0,78.0,124.0,1.7,14.5,150.0,187.87,154.1
2018,10,11,8,15,178.5,137.5,1.55,15.1,208.5,287.22,237.15
2018,10,11,8,30,279.0,151.0,1.4,15.7,267.0,395.57,323.28
2018,10,11,8,45,503.0,128.0,1.25,16.25,364.5,565.1,454.39
2018,10,11,9,0,727.0,105.0,1.1,16.8,462.0,740.44,577.87
2018,10,11,9,15,755.5,105.0,0.95,17.5,501.5,781.26,599.28
2018,10,11,9,30,784.0,105.0,0.8,18.2,541.0,816.42,617.47
2018,10,11,9,45,809.5,102.0,0.6,18.85,575.5,847.68,631.56
2018,10,11,10,0,835.0,99.0,0.4,19.5,610.0,876.32,643.17
2018,10,11,10,15,845.0,100.5,0.5,19.95,636.0,893.45,653.61
2018,10,11,10,30,855.0,102.0,0.6,20.4,662.0,907.22,662.19
2018,10,11,10,45,862.0,103.0,0.7,20.9,680.5,906.67,661.59
2018,10,11,11,0,869.0,104.0,0.8,21.4,699.0,910.25,663.93
2018,10,11,11,15,874.0,104.0,0.9,21.75,710.0,907.32,662.47
2018,10,11,11,30,879.0,104.0,1.0,22.1,721.0,900.79,658.83
2018,10,11,11,45,882.0,103.0,1.1,22.4,724.0,887.82,651.19
2018,10,11,12,0,885.0,102.0,1.2,22.7,727.0,871.32,641.31
2018,10,11,12,15,886.0,101.0,1.3,22.9,722.5,849.69,628.26
2018,10,11,12,30,887.0,100.0,1.4,23.1,718.0,824.73,612.93
2018,10,11,12,45,885.5,98.0,1.45,23.3,705.0,793.55,592.74
2018,10,11,13,0,884.0,96.0,1.5,23.5,692.0,759.42,570.46
2018,10,11,13,15,878.5,94.0,1.6,23.55,671.0,719.67,544.86
2018,10,11,13,30,873.0,92.0,1.7,23.6,650.0,677.58,515.98
2018,10,11,13,45,865.0,90.0,1.8,23.65,622.5,631.8,482.93
2018,10,11,14,0,857.0,88.0,1.9,23.7,595.0,584.28,447.55
2018,10,11,14,15,844.0,86.0,2.0,23.65,560.5,532.98,408.3
2018,10,11,14,30,831.0,84.0,2.1,23.6,526.0,480.02,366.42
2018,10,11,14,45,812.5,80.5,2.15,23.55,485.5,422.8,319.78
2018,10,11,15,0,794.0,77.0,2.2,23.5,445.0,366.02,272.0
2018,10,11,15,15,767.5,74.0,2.2,23.5,400.5,307.98,222.07
2018,10,11,15,30,741.0,71.0,2.2,23.5,356.0,251.85,173.1
2018,10,11,15,45,701.5,67.0,2.2,23.0,308.0,194.53,124.56
2018,10,11,16,0,662.0,63.0,2.2,22.5,260.0,138.62,79.77
2018,10,11,16,15,601.5,57.5,1.95,21.7,211.5,86.59,45.02
2018,10,11,16,30,541.0,52.0,1.7,20.9,163.0,41.75,30.59
2018,10,11,16,45,445.5,43.5,1.45,20.05,118.0,33.48,23.16
2018,10,11,17,0,350.0,35.0,1.2,19.2,73.0,28.2,17.73
2018,10,11,17,15,212.0,22.5,1.35,18.55,42.0,18.65,0.41
2018,10,11,17,30,74.0,10.0,1.5,17.9,11.0,9.53,0.0
2018,10,11,17,45,37.0,5.0,1.65,17.2,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,6,15,85.5,9.5,1.05,11.95,13.5,38.37,0.0
2018,10,12,6,30,171.0,19.0,1.1,12.5,27.0,101.92,0.0
2018,10,12,6,45,306.5,30.0,1.15,13.0,65.5,197.77,145.28
2018,10,12,7,0,442.0,41.0,1.2,13.5,104.0,293.47,234.33
2018,10,12,7,15,521.5,48.5,1.35,14.2,151.5,367.66,299.21
2018,10,12,7,30,601.0,56.0,1.5,14.9,199.0,448.16,366.64
2018,10,12,7,45,652.0,60.5,1.6,15.6,247.5,512.28,418.51
2018,10,12,8,0,703.0,65.0,1.7,16.3,296.0,575.28,467.54
2018,10,12,8,15,738.0,68.5,1.8,17.3,343.5,631.29,507.45
2018,10,12,8,30,773.0,72.0,1.9,18.3,391.0,687.31,545.83
2018,10,12,8,45,798.0,75.0,1.95,19.35,435.0,734.45,576.2
2018,10,12,9,0,823.0,78.0,2.0,20.4,479.0,780.17,604.82
2018,10,12,9,15,845.5,78.5,2.05,21.05,519.0,818.9,628.87
2018,10,12,9,30,868.0,79.0,2.1,21.7,559.0,848.18,646.11
2018,10,12,9,45,887.0,78.5,2.1,22.35,593.5,877.81,663.06
2018,10,12,10,0,906.0,78.0,2.1,23.0,628.0,904.55,677.88
2018,10,12,10,15,914.5,79.0,2.25,23.7,654.0,920.5,686.79
2018,10,12,10,30,923.0,80.0,2.4,24.4,680.0,932.89,693.47
2018,10,12,10,45,929.0,80.5,2.55,25.05,698.5,938.75,696.03
2018,10,12,11,0,935.0,81.0,2.7,25.7,717.0,940.82,696.23
2018,10,12,11,15,938.5,82.0,2.8,26.1,728.5,937.41,693.19
2018,10,12,11,30,942.0,83.0,2.9,26.5,740.0,930.15,687.77
2018,10,12,11,45,943.5,82.5,3.0,26.9,742.5,915.63,677.65
2018,10,12,12,0,945.0,82.0,3.1,27.3,745.0,897.41,665.18
2018,10,12,12,15,944.0,82.0,3.15,27.45,740.0,874.03,649.65
2018,10,12,12,30,943.0,82.0,3.2,27.6,735.0,847.19,631.83
2018,10,12,12,45,939.5,81.5,3.3,27.8,721.5,814.56,610.18
2018,10,12,13,0,936.0,81.0,3.4,28.0,708.0,778.89,586.33
2018,10,12,13,15,930.0,80.0,3.4,28.0,686.5,738.08,558.73
2018,10,12,13,30,924.0,79.0,3.4,28.0,665.0,694.79,528.33
2018,10,12,13,45,915.0,78.0,3.4,28.05,636.5,647.39,492.99
2018,10,12,14,0,906.0,77.0,3.4,28.1,608.0,598.19,455.46
2018,10,12,14,15,893.0,75.0,3.4,27.95,572.5,544.36,413.82
2018,10,12,14,30,880.0,73.0,3.4,27.8,537.0,489.65,370.24
2018,10,12,14,45,862.0,71.0,3.45,27.65,496.0,432.25,323.33
2018,10,12,15,0,844.0,69.0,3.5,27.5,455.0,373.69,274.11
2018,10,12,15,15,818.5,66.0,3.5,27.5,409.5,313.33,222.27
2018,10,12,15,30,793.0,63.0,3.5,27.5,364.0,254.68,171.27
2018,10,12,15,45,757.0,59.0,3.15,26.7,315.0,195.15,121.1
2018,10,12,16,0,721.0,55.0,2.8,25.9,266.0,139.21,76.79
2018,10,12,16,15,666.5,50.5,2.55,24.65,217.0,85.5,41.93
2018,10,12,16,30,612.0,46.0,2.3,23.4,168.0,38.29,27.25
2018,10,12,16,45,518.5,38.5,2.05,22.15,121.5,29.32,19.33
2018,10,12,17,0,425.0,31.0,1.8,20.9,75.0,24.69,14.49
2018,10,12,17,15,261.5,20.5,1.9,20.1,43.0,16.93,0.0
2018,10,12,17,30,98.0,10.0,2.0,19.3,11.0,9.53,0.0
2018,10,12,17,45,49.0,5.0,2.15,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,6,15,113.5,9.0,1.4,11.0,14.0,8.58,0.0
2018,10,13,6,30,227.0,18.0,1.6,11.7,28.0,106.14,0.0
2018,10,13,6,45,377.5,26.5,1.75,12.45,68.5,225.27,163.75
2018,10,13,7,0,528.0,35.0,1.9,13.2,109.0,323.38,258.7
2018,10,13,7,15,605.0,41.0,2.05,13.9,158.0,398.93,325.82
2018,10,13,7,30,682.0,47.0,2.2,14.6,207.0,480.06,394.53
2018,10,13,7,45,729.0,51.0,2.3,15.3,257.0,544.69,447.35
2018,10,13,8,0,776.0,55.0,2.4,16.0,307.0,611.1,498.81
2018,10,13,8,15,807.0,58.0,2.4,16.95,355.0,666.06,537.3
2018,10,13,8,30,838.0,61.0,2.4,17.9,403.0,714.3,569.46
2018,10,13,8,45,859.5,63.0,2.35,18.85,447.0,759.05,597.77
2018,10,13,9,0,881.0,65.0,2.3,19.8,491.0,802.09,624.01
2018,10,13,9,15,895.5,67.5,2.3,20.55,530.0,837.85,645.35
2018,10,13,9,30,910.0,70.0,2.3,21.3,569.0,870.89,664.51
2018,10,13,9,45,920.0,71.5,2.3,22.0,601.5,895.79,678.01
2018,10,13,10,0,930.0,73.0,2.3,22.7,634.0,917.36,689.24
2018,10,13,10,15,938.0,74.0,2.3,23.3,660.0,933.05,696.81
2018,10,13,10,30,946.0,75.0,2.3,23.9,686.0,945.08,702.05
2018,10,13,10,45,951.0,76.0,2.3,24.5,704.5,950.62,703.15
2018,10,13,11,0,956.0,77.0,2.3,25.1,723.0,952.29,701.9
2018,10,13,11,15,958.5,77.5,2.35,25.45,733.5,947.24,697.62
2018,10,13,11,30,961.0,78.0,2.4,25.8,744.0,938.3,690.98
2018,10,13,11,45,961.5,78.0,2.45,26.1,746.5,923.2,680.59
2018,10,13,12,0,962.0,78.0,2.5,26.4,749.0,904.35,667.86
2018,10,13,12,15,960.5,78.0,2.6,26.5,743.0,880.18,652.58
2018,10,13,12,30,959.0,78.0,2.7,26.6,737.0,852.53,634.93
2018,10,13,12,45,956.0,77.0,2.75,26.7,723.5,819.28,613.06
2018,10,13,13,0,953.0,76.0,2.8,26.8,710.0,782.92,588.96
2018,10,13,13,15,946.5,75.0,2.9,26.75,688.0,741.19,561.54
2018,10,13,13,30,940.0,74.0,3.0,26.7,666.0,696.98,531.18
2018,10,13,13,45,931.0,73.0,3.05,26.6,637.0,648.97,495.86
2018,10,13,14,0,922.0,72.0,3.1,26.5,608.0,599.13,458.17
2018,10,13,14,15,909.0,70.5,3.2,26.3,572.5,545.13,416.52
2018,10,13,14,30,896.0,69.0,3.3,26.1,537.0,490.22,372.72
2018,10,13,14,45,878.0,67.0,3.35,25.9,495.5,432.1,324.92
2018,10,13,15,0,860.0,65.0,3.4,25.7,454.0,374.15,275.74
2018,10,13,15,15,834.5,62.5,3.4,25.7,408.5,313.92,223.51
2018,10,13,15,30,809.0,60.0,3.4,25.7,363.0,253.17,170.45
2018,10,13,15,45,772.5,56.0,3.5,24.75,313.5,192.78,119.43
2018,10,13,16,0,736.0,52.0,3.6,23.8,264.0,136.01,74.39
2018,10,13,16,15,679.0,48.0,3.5,22.75,214.5,81.9,39.56
2018,10,13,16,30,622.0,44.0,3.4,21.7,165.0,35.39,24.93
2018,10,13,16,45,525.0,37.0,3.35,20.65,118.5,30.84,20.69
2018,10,13,17,0,428.0,30.0,3.3,19.6,72.0,24.0,13.74
2018,10,13,17,15,263.0,20.0,3.45,18.7,41.0,16.68,0.0
2018,10,13,17,30,98.0,10.0,3.6,17.8,10.0,9.53,0.0
2018,10,13,17,45,49.0,5.0,3.75,16.85,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,6,15,105.0,9.5,1.6,9.8,13.5,0.0,0.0
2018,10,14,6,30,210.0,19.0,1.8,10.5,27.0,100.13,0.0
2018,10,14,6,45,359.0,28.0,2.05,11.15,66.5,218.25,156.47
2018,10,14,7,0,508.0,37.0,2.3,11.8,106.0,320.23,257.3
2018,10,14,7,15,588.5,43.0,2.4,12.5,155.0,391.08,321.46
2018,10,14,7,30,669.0,49.0,2.5,13.2,204.0,473.51,391.87
2018,10,14,7,45,710.0,54.5,2.6,13.85,253.0,535.58,443.31
2018,10,14,8,0,751.0,60.0,2.7,14.5,302.0,598.95,493.53
2018,10,14,8,15,794.0,62.0,2.7,15.25,352.5,660.24,537.95
2018,10,14,8,30,837.0,64.0,2.7,16.0,403.0,721.95,581.08
2018,10,14,8,45,861.0,66.5,2.7,16.75,448.0,762.83,607.57
2018,10,14,9,0,885.0,69.0,2.7,17.5,493.0,808.38,636.94
2018,10,14,9,15,902.5,71.0,2.7,18.15,533.5,845.94,660.16
2018,10,14,9,30,920.0,73.0,2.7,18.8,574.0,880.9,681.24
2018,10,14,9,45,932.5,74.5,2.65,19.4,608.0,908.0,696.34
2018,10,14,10,0,945.0,76.0,2.6,20.0,642.0,931.8,709.09
2018,10,14,10,15,954.0,76.5,2.6,20.6,668.5,947.79,716.94
2018,10,14,10,30,963.0,77.0,2.6,21.2,695.0,960.08,722.42
2018,10,14,10,45,971.0,78.0,2.65,21.75,715.5,968.22,725.86
2018,10,14,11,0,979.0,79.0,2.7,22.3,736.0,972.41,726.83
2018,10,14,11,15,984.0,79.0,2.7,22.8,748.0,968.74,722.45
2018,10,14,11,30,989.0,79.0,2.7,23.3,760.0,961.06,715.64
2018,10,14,11,45,990.5,78.5,2.7,23.75,762.5,945.77,704.11
2018,10,14,12,0,992.0,78.0,2.7,24.2,765.0,926.6,690.2
2018,10,14,12,15,991.0,77.5,2.7,24.5,759.0,901.56,672.91
2018,10,14,12,30,990.0,77.0,2.7,24.8,753.0,872.92,653.3
2018,10,14,12,45,986.5,76.5,2.7,25.1,739.0,838.89,630.06
2018,10,14,13,0,983.0,76.0,2.7,25.4,725.0,801.67,604.62
2018,10,14,13,15,977.5,74.5,2.7,25.5,702.5,759.0,575.75
2018,10,14,13,30,972.0,73.0,2.7,25.6,680.0,713.68,543.89
2018,10,14,13,45,964.0,72.0,2.7,25.75,651.0,664.93,507.44
2018,10,14,14,0,956.0,71.0,2.7,25.9,622.0,614.18,468.58
2018,10,14,14,15,945.5,69.0,2.7,25.85,586.5,559.37,425.97
2018,10,14,14,30,935.0,67.0,2.7,25.8,551.0,503.32,381.04
2018,10,14,14,45,920.0,65.5,2.75,25.8,510.0,444.95,332.89
2018,10,14,15,0,905.0,64.0,2.8,25.8,469.0,386.33,283.0
2018,10,14,15,15,880.5,61.0,2.8,25.8,421.5,323.48,228.76
2018,10,14,15,30,856.0,58.0,2.8,25.8,374.0,262.07,175.12
2018,10,14,15,45,820.0,54.5,2.25,25.05,323.5,197.5,120.57
2018,10,14,16,0,784.0,51.0,1.7,24.3,273.0,138.55,74.13
2018,10,14,16,15,728.5,46.5,1.6,22.95,221.5,81.35,38.1
2018,10,14,16,30,673.0,42.0,1.5,21.6,170.0,33.82,23.57
2018,10,14,16,45,574.5,35.5,1.45,20.3,122.0,29.66,19.68
2018,10,14,17,0,476.0,29.0,1.4,19.0,74.0,25.54,14.7
2018,10,14,17,15,280.0,18.5,1.55,18.35,41.0,15.42,0.0
2018,10,14,17,30,84.0,8.0,1.7,17.7,8.0,7.63,0.0
2018,10,14,17,45,42.0,4.0,1.85,17.05,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,9.0,1.7,9.8,13.5,0.0,0.0
2018,10,15,6,30,244.0,18.0,1.8,10.6,27.0,112.11,0.0
2018,10,15,6,45,401.0,26.0,1.9,11.35,67.5,233.24,162.99
2018,10,15,7,0,558.0,34.0,2.0,12.1,108.0,335.21,267.79
2018,10,15,7,15,635.0,39.5,2.1,12.85,157.5,411.34,336.18
2018,10,15,7,30,712.0,45.0,2.2,13.6,207.0,492.82,405.51
2018,10,15,7,45,758.5,48.5,2.3,14.35,257.5,557.45,458.64
2018,10,15,8,0,805.0,52.0,2.4,15.1,308.0,623.72,510.12
2018,10,15,8,15,836.0,54.5,2.3,16.0,356.5,672.83,543.84
2018,10,15,8,30,867.0,57.0,2.2,16.9,405.0,727.13,580.01
2018,10,15,8,45,888.5,59.5,2.1,17.85,450.0,773.24,608.68
2018,10,15,9,0,910.0,62.0,2.0,18.8,495.0,817.52,635.07
2018,10,15,9,15,924.0,64.0,1.9,19.6,534.0,852.75,654.71
2018,10,15,9,30,938.0,66.0,1.8,20.4,573.0,885.15,671.93
2018,10,15,9,45,947.5,68.5,1.65,21.2,606.5,911.17,683.85
2018,10,15,10,0,957.0,71.0,1.5,22.0,640.0,933.73,693.13
2018,10,15,10,15,964.5,72.0,1.45,22.55,666.0,949.06,699.57
2018,10,15,10,30,972.0,73.0,1.4,23.1,692.0,960.62,703.66
2018,10,15,10,45,977.0,73.5,1.3,23.65,710.5,965.46,702.77
2018,10,15,11,0,982.0,74.0,1.2,24.2,729.0,966.34,699.5
2018,10,15,11,15,985.0,74.0,1.1,24.7,739.5,960.87,692.49
2018,10,15,11,30,988.0,74.0,1.0,25.2,750.0,951.42,683.19
2018,10,15,11,45,988.5,74.5,0.95,25.65,752.5,936.44,671.64
2018,10,15,12,0,989.0,75.0,0.9,26.1,755.0,917.59,657.89
2018,10,15,12,15,987.5,74.5,0.95,26.35,749.0,892.22,642.42
2018,10,15,12,30,986.0,74.0,1.0,26.6,743.0,863.28,624.68
2018,10,15,12,45,982.5,73.5,1.1,26.8,728.5,829.4,604.46
2018,10,15,13,0,979.0,73.0,1.2,27.0,714.0,792.34,581.86
2018,10,15,13,15,973.0,72.0,1.3,27.0,692.0,750.04,555.8
2018,10,15,13,30,967.0,71.0,1.4,27.0,670.0,705.15,526.44
2018,10,15,13,45,958.0,70.5,1.5,27.05,641.0,656.58,492.21
2018,10,15,14,0,949.0,70.0,1.6,27.1,612.0,606.1,455.39
2018,10,15,14,15,936.0,68.0,1.7,26.95,575.5,550.41,413.76
2018,10,15,14,30,923.0,66.0,1.8,26.8,539.0,493.75,369.74
2018,10,15,14,45,905.0,64.0,1.9,26.65,497.0,434.38,321.98
2018,10,15,15,0,887.0,62.0,2.0,26.5,455.0,375.14,272.57
2018,10,15,15,15,861.5,60.0,2.0,26.5,408.5,314.1,220.27
2018,10,15,15,30,836.0,58.0,2.0,26.5,362.0,252.53,167.08
2018,10,15,15,45,799.5,54.5,1.75,25.55,312.5,191.31,115.9
2018,10,15,16,0,763.0,51.0,1.5,24.6,263.0,133.69,71.11
2018,10,15,16,15,705.5,46.5,1.45,23.35,212.5,77.87,36.62
2018,10,15,16,30,648.0,42.0,1.4,22.1,162.0,34.0,23.63
2018,10,15,16,45,546.5,35.0,1.35,20.8,115.0,29.37,19.32
2018,10,15,17,0,445.0,28.0,1.3,19.5,68.0,24.73,13.56
2018,10,15,17,15,260.0,17.5,1.3,18.75,37.5,16.68,0.0
2018,10,15,17,30,75.0,7.0,1.3,18.0,7.0,6.67,0.0
2018,10,15,17,45,37.5,3.5,1.35,17.25,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,6,15,113.5,8.5,1.6,9.2,12.5,0.0,0.0
2018,10,16,6,30,227.0,17.0,1.8,9.8,25.0,104.21,0.0
2018,10,16,6,45,384.0,25.5,1.95,10.45,64.5,223.38,151.81
2018,10,16,7,0,541.0,34.0,2.1,11.1,104.0,325.77,260.73
2018,10,16,7,15,619.5,39.5,2.2,11.8,153.0,401.82,329.7
2018,10,16,7,30,698.0,45.0,2.3,12.5,202.0,483.28,399.65
2018,10,16,7,45,744.0,49.5,2.35,13.2,252.0,548.12,453.29
2018,10,16,8,0,790.0,54.0,2.4,13.9,302.0,614.61,505.47
2018,10,16,8,15,821.0,56.5,2.3,14.75,349.5,669.04,543.68
2018,10,16,8,30,852.0,59.0,2.2,15.6,397.0,716.72,575.31
2018,10,16,8,45,873.5,61.5,2.05,16.45,441.5,762.18,603.76
2018,10,16,9,0,895.0,64.0,1.9,17.3,486.0,805.88,629.82
2018,10,16,9,15,910.5,65.5,1.85,18.1,525.0,841.21,650.22
2018,10,16,9,30,926.0,67.0,1.8,18.9,564.0,873.84,668.36
2018,10,16,9,45,936.5,69.0,1.75,19.75,597.0,899.8,681.52
2018,10,16,10,0,947.0,71.0,1.7,20.6,630.0,922.38,692.29
2018,10,16,10,15,955.0,72.0,1.7,21.2,656.0,937.97,699.66
2018,10,16,10,30,963.0,73.0,1.7,21.8,682.0,949.84,704.72
2018,10,16,10,45,968.0,73.5,1.75,22.45,700.5,954.6,705.77
2018,10,16,11,0,973.0,74.0,1.8,23.1,719.0,955.44,704.48
2018,10,16,11,15,974.5,74.5,1.8,23.55,728.5,949.24,698.72
2018,10,16,11,30,976.0,75.0,1.8,24.0,738.0,939.13,690.65
2018,10,16,11,45,976.0,75.0,1.85,24.5,740.0,923.27,679.48
2018,10,16,12,0,976.0,75.0,1.9,25.0,742.0,903.64,665.98
2018,10,16,12,15,973.5,75.0,1.9,25.3,735.5,878.28,648.8
2018,10,16,12,30,971.0,75.0,1.9,25.6,729.0,849.46,629.42
2018,10,16,12,45,966.5,74.5,1.9,25.9,714.5,815.25,606.45
2018,10,16,13,0,962.0,74.0,1.9,26.2,700.0,778.0,581.39
2018,10,16,13,15,956.0,73.0,1.9,26.25,678.0,736.32,553.73
2018,10,16,13,30,950.0,72.0,1.9,26.3,656.0,692.11,522.78
2018,10,16,13,45,940.5,71.0,1.9,26.4,627.0,643.46,486.95
2018,10,16,14,0,931.0,70.0,1.9,26.5,598.0,593.02,448.85
2018,10,16,14,15,918.0,68.5,1.9,26.4,562.0,538.76,407.14
2018,10,16,14,30,905.0,67.0,1.9,26.3,526.0,483.57,363.35
2018,10,16,14,45,886.5,65.0,1.9,26.2,484.5,425.0,315.58
2018,10,16,15,0,868.0,63.0,1.9,26.1,443.0,366.66,266.48
2018,10,16,15,15,842.0,60.5,1.9,26.1,397.0,306.16,214.61
2018,10,16,15,30,816.0,58.0,1.9,26.1,351.0,245.27,162.02
2018,10,16,15,45,777.5,54.0,1.6,25.15,301.5,184.57,111.42
2018,10,16,16,0,739.0,50.0,1.3,24.2,252.0,127.72,67.54
2018,10,16,16,15,677.5,45.5,1.3,22.9,202.0,73.37,34.59
2018,10,16,16,30,616.0,41.0,1.3,21.6,152.0,33.22,22.98
2018,10,16,16,45,510.5,34.5,1.3,20.25,107.0,29.07,19.04
2018,10,16,17,0,405.0,28.0,1.3,18.9,62.0,22.81,11.55
2018,10,16,17,15,234.5,17.5,1.45,18.25,34.0,16.68,0.0
2018,10,16,17,30,64.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.7,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,6,15,81.0,7.5,1.1,9.65,10.0,0.0,0.0
2018,10,17,6,30,162.0,15.0,1.1,10.1,20.0,76.86,0.0
2018,10,17,6,45,319.0,25.5,1.1,10.6,58.0,193.04,125.38
2018,10,17,7,0,476.0,36.0,1.1,11.1,96.0,301.07,239.05
2018,10,17,7,15,558.5,42.0,1.1,11.65,143.0,375.38,305.6
2018,10,17,7,30,641.0,48.0,1.1,12.2,190.0,452.15,370.85
2018,10,17,7,45,692.0,52.5,1.1,12.8,239.0,517.68,424.13
2018,10,17,8,0,743.0,57.0,1.1,13.4,288.0,585.31,476.43
2018,10,17,8,15,776.5,60.5,1.0,14.2,335.5,640.94,514.6
2018,10,17,8,30,810.0,64.0,0.9,15.0,383.0,696.39,550.66
2018,10,17,8,45,834.0,66.5,0.8,15.85,426.5,742.62,578.42
2018,10,17,9,0,858.0,69.0,0.7,16.7,470.0,780.49,599.31
2018,10,17,9,15,875.0,71.0,0.75,17.55,509.0,816.62,620.85
2018,10,17,9,30,892.0,73.0,0.8,18.4,548.0,850.23,640.37
2018,10,17,9,45,904.5,74.5,0.8,19.2,581.0,876.54,654.08
2018,10,17,10,0,917.0,76.0,0.8,20.0,614.0,899.69,665.66
2018,10,17,10,15,925.0,77.5,0.8,20.75,639.5,915.48,672.58
2018,10,17,10,30,933.0,79.0,0.8,21.5,665.0,927.65,677.32
2018,10,17,10,45,938.5,80.0,0.8,22.25,683.5,933.29,678.01
2018,10,17,11,0,944.0,81.0,0.8,23.0,702.0,935.11,676.52
2018,10,17,11,15,947.0,81.0,0.75,23.55,712.0,929.73,670.23
2018,10,17,11,30,950.0,81.0,0.7,24.1,722.0,920.52,661.79
2018,10,17,11,45,951.0,81.0,0.6,24.7,724.5,905.81,649.0
2018,10,17,12,0,952.0,81.0,0.5,25.3,727.0,887.38,634.15
2018,10,17,12,15,950.0,80.5,0.4,25.55,720.5,862.34,616.22
2018,10,17,12,30,948.0,80.0,0.3,25.8,714.0,833.9,596.43
2018,10,17,12,45,943.5,80.0,0.2,26.05,700.0,800.86,573.99
2018,10,17,13,0,939.0,80.0,0.1,26.3,686.0,764.86,549.98
2018,10,17,13,15,933.0,79.0,0.25,26.4,664.5,723.97,526.4
2018,10,17,13,30,927.0,78.0,0.4,26.5,643.0,680.63,499.28
2018,10,17,13,45,917.5,76.5,0.5,26.6,614.0,632.41,466.68
2018,10,17,14,0,908.0,75.0,0.6,26.7,585.0,582.47,431.55
2018,10,17,14,15,894.0,73.5,0.75,26.55,549.5,528.8,393.06
2018,10,17,14,30,880.0,72.0,0.9,26.4,514.0,474.35,352.01
2018,10,17,14,45,861.0,69.5,1.05,26.25,473.0,416.42,306.45
2018,10,17,15,0,842.0,67.0,1.2,26.1,432.0,357.57,258.26
2018,10,17,15,15,815.0,64.0,1.2,26.1,386.0,297.42,207.28
2018,10,17,15,30,788.0,61.0,1.2,26.1,340.0,239.18,157.35
2018,10,17,15,45,747.5,57.0,1.25,25.15,291.5,179.91,108.65
2018,10,17,16,0,707.0,53.0,1.3,24.2,243.0,124.78,66.67
2018,10,17,16,15,642.5,48.0,1.25,22.85,194.0,71.99,35.2
2018,10,17,16,30,578.0,43.0,1.2,21.5,145.0,35.33,24.76
2018,10,17,16,45,470.0,35.0,1.2,20.2,100.5,27.23,17.4
2018,10,17,17,0,362.0,27.0,1.2,18.9,56.0,22.05,10.26
2018,10,17,17,15,196.0,15.5,1.3,18.15,29.5,14.77,0.0
2018,10,17,17,30,30.0,4.0,1.4,17.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.5,16.7,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,6,15,75.0,7.5,1.05,10.1,9.5,0.0,0.0
2018,10,18,6,30,150.0,15.0,1.0,10.6,19.0,72.0,0.0
2018,10,18,6,45,290.0,25.5,1.0,11.1,54.0,178.56,109.49
2018,10,18,7,0,430.0,36.0,1.0,11.6,89.0,277.88,219.58
2018,10,18,7,15,528.0,42.5,0.95,12.2,137.0,358.76,291.08
2018,10,18,7,30,626.0,49.0,0.9,12.8,185.0,443.24,361.84
2018,10,18,7,45,678.0,53.5,0.85,13.4,233.5,508.69,414.41
2018,10,18,8,0,730.0,58.0,0.8,14.0,282.0,576.29,465.92
2018,10,18,8,15,764.0,61.5,0.7,14.65,329.0,631.68,503.91
2018,10,18,8,30,798.0,65.0,0.6,15.3,376.0,686.94,539.63
2018,10,18,8,45,821.5,68.0,0.45,15.95,419.5,732.93,566.42
2018,10,18,9,0,845.0,71.0,0.3,16.6,463.0,777.33,590.95
2018,10,18,9,15,862.0,73.5,0.35,17.4,501.5,806.87,607.8
2018,10,18,9,30,879.0,76.0,0.4,18.2,540.0,840.69,627.51
2018,10,18,9,45,891.5,77.5,0.4,19.0,572.5,866.66,640.79
2018,10,18,10,0,904.0,79.0,0.4,19.8,605.0,889.5,652.02
2018,10,18,10,15,912.5,80.0,0.5,20.5,630.5,904.9,660.78
2018,10,18,10,30,921.0,81.0,0.6,21.2,656.0,916.75,667.5
2018,10,18,10,45,927.0,82.0,0.7,21.9,674.5,922.73,670.59
2018,10,18,11,0,933.0,83.0,0.8,22.6,693.0,924.94,671.45
2018,10,18,11,15,936.5,83.0,0.85,23.25,703.0,920.0,667.08
2018,10,18,11,30,940.0,83.0,0.9,23.9,713.0,911.28,660.52
2018,10,18,11,45,941.0,83.0,0.9,24.5,715.5,896.65,649.62
2018,10,18,12,0,942.0,83.0,0.9,25.1,718.0,878.37,636.59
2018,10,18,12,15,940.0,82.5,0.85,25.45,711.5,853.51,619.3
2018,10,18,12,30,938.0,82.0,0.8,25.8,705.0,825.3,600.02
2018,10,18,12,45,934.0,81.5,0.75,26.15,691.0,792.37,577.77
2018,10,18,13,0,930.0,81.0,0.7,26.5,677.0,756.49,553.64
2018,10,18,13,15,923.0,80.5,0.65,26.55,655.5,715.8,526.92
2018,10,18,13,30,916.0,80.0,0.6,26.6,634.0,672.74,496.53
2018,10,18,13,45,906.5,78.0,0.5,26.7,605.0,624.48,461.1
2018,10,18,14,0,897.0,76.0,0.4,26.8,576.0,574.56,423.77
2018,10,18,14,15,883.5,74.5,0.5,26.7,541.0,521.71,385.64
2018,10,18,14,30,870.0,73.0,0.6,26.6,506.0,468.07,345.18
2018,10,18,14,45,850.5,70.5,0.65,26.5,465.0,409.75,299.27
2018,10,18,15,0,831.0,68.0,0.7,26.4,424.0,352.19,252.24
2018,10,18,15,15,803.0,65.0,0.7,26.4,378.5,292.48,202.19
2018,10,18,15,30,775.0,62.0,0.7,26.4,333.0,234.81,153.28
2018,10,18,15,45,734.0,57.5,0.75,25.5,284.5,175.9,105.42
2018,10,18,16,0,693.0,53.0,0.8,24.6,236.0,121.22,64.32
2018,10,18,16,15,629.5,47.5,0.9,23.4,187.5,69.09,33.8
2018,10,18,16,30,566.0,42.0,1.0,22.2,139.0,34.58,24.0
2018,10,18,16,45,456.5,34.5,1.05,21.0,96.0,26.98,17.03
2018,10,18,17,0,347.0,27.0,1.1,19.8,53.0,22.31,9.4
2018,10,18,17,15,187.0,15.5,1.15,19.05,28.0,14.77,0.0
2018,10,18,17,30,27.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.25,17.55,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
