Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,8,6,45,101.0,11.5,3.05,6.8,16.5,50.74,0.0
2018,11,8,7,0,202.0,23.0,3.2,7.0,33.0,129.89,0.0
2018,11,8,7,15,332.0,35.0,3.45,7.75,72.5,229.63,176.32
2018,11,8,7,30,462.0,47.0,3.7,8.5,112.0,327.4,269.96
2018,11,8,7,45,544.0,54.0,3.95,9.2,158.0,402.93,338.17
2018,11,8,8,0,626.0,61.0,4.2,9.9,204.0,482.95,407.87
2018,11,8,8,15,678.0,66.5,4.25,10.8,250.0,545.82,460.43
2018,11,8,8,30,730.0,72.0,4.3,11.7,296.0,609.98,511.91
2018,11,8,8,45,767.0,75.0,4.4,12.55,339.5,656.3,547.0
2018,11,8,9,0,804.0,78.0,4.5,13.4,383.0,707.23,584.21
2018,11,8,9,15,832.5,80.0,4.55,14.2,422.5,749.26,613.52
2018,11,8,9,30,861.0,82.0,4.6,15.0,462.0,789.27,640.72
2018,11,8,9,45,887.0,83.0,4.65,15.75,498.0,823.73,663.45
2018,11,8,10,0,913.0,84.0,4.7,16.5,534.0,855.42,683.85
2018,11,8,10,15,922.5,86.0,4.65,17.05,559.5,871.74,692.72
2018,11,8,10,30,932.0,88.0,4.6,17.6,585.0,884.51,699.1
2018,11,8,10,45,937.5,89.0,4.6,18.1,602.5,882.49,695.39
2018,11,8,11,0,943.0,90.0,4.6,18.6,620.0,883.51,694.15
2018,11,8,11,15,946.5,91.0,4.5,18.95,630.0,879.17,688.88
2018,11,8,11,30,950.0,92.0,4.4,19.3,640.0,871.1,681.15
2018,11,8,11,45,950.0,92.0,4.35,19.7,641.5,855.42,668.41
2018,11,8,12,0,950.0,92.0,4.3,20.1,643.0,836.18,653.52
2018,11,8,12,15,953.5,89.5,4.2,20.35,637.5,813.28,636.27
2018,11,8,12,30,957.0,87.0,4.1,20.6,632.0,786.84,616.6
2018,11,8,12,45,959.0,84.0,4.0,20.9,619.0,755.37,593.25
2018,11,8,13,0,961.0,81.0,3.9,21.2,606.0,720.63,566.42
2018,11,8,13,15,949.5,80.5,3.75,21.4,583.0,677.12,532.06
2018,11,8,13,30,938.0,80.0,3.6,21.6,560.0,631.58,495.63
2018,11,8,13,45,921.0,79.5,3.5,21.8,529.5,582.89,456.21
2018,11,8,14,0,904.0,79.0,3.4,22.0,499.0,531.07,413.59
2018,11,8,14,15,881.5,78.0,3.15,21.95,462.5,475.58,367.26
2018,11,8,14,30,859.0,77.0,2.9,21.9,426.0,420.21,319.93
2018,11,8,14,45,827.0,74.5,2.65,21.85,383.5,360.56,268.45
2018,11,8,15,0,795.0,72.0,2.4,21.8,341.0,302.74,217.7
2018,11,8,15,15,753.5,68.0,2.4,21.8,295.5,243.45,166.16
2018,11,8,15,30,712.0,64.0,2.4,21.8,250.0,186.0,117.19
2018,11,8,15,45,643.0,58.5,1.8,19.8,202.5,129.31,73.71
2018,11,8,16,0,574.0,53.0,1.2,17.8,155.0,80.17,42.09
2018,11,8,16,15,457.0,44.0,1.3,16.85,110.0,35.62,24.95
2018,11,8,16,30,340.0,35.0,1.4,15.9,65.0,29.57,17.6
2018,11,8,16,45,191.0,20.5,1.5,14.9,35.5,17.56,0.0
2018,11,8,17,0,42.0,6.0,1.6,13.9,6.0,5.72,0.0
2018,11,8,17,15,21.0,3.0,1.6,13.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,56.02,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,139.91,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,245.78,184.32
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,348.58,282.23
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,420.91,345.06
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,497.22,407.5
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,557.13,455.42
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,613.18,498.55
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,663.37,533.66
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,712.46,566.62
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,729.87,578.03
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,748.69,590.6
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,752.14,591.38
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,750.68,588.84
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,770.84,601.86
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,788.13,612.61
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,798.03,617.63
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,804.79,620.62
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,801.83,617.24
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,795.7,611.92
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,783.13,601.78
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,767.52,589.37
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,745.38,572.5
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,720.48,553.68
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,689.53,530.88
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,656.31,506.18
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,616.49,476.28
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,575.25,444.84
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,522.64,404.34
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,470.91,363.75
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,425.55,327.2
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,379.72,289.2
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,325.47,244.11
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,273.74,200.36
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,214.95,151.75
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,164.18,110.4
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,112.86,72.28
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,71.46,44.78
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,37.93,27.04
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,26.99,15.26
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,17.63,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.81,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,17.98,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,47.54,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,118.54,86.6
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,193.11,158.03
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,256.38,214.64
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,323.9,273.23
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,382.7,323.09
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,443.73,373.31
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,495.48,414.86
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,547.81,455.9
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,579.38,478.51
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,609.77,499.75
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,650.97,528.79
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,690.83,556.0
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,713.0,569.8
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,736.75,584.57
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,740.5,584.82
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,741.39,583.24
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,740.07,581.08
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,735.87,576.91
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,729.57,571.45
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,720.31,563.87
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,687.01,538.51
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,650.03,510.57
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,607.73,478.52
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,565.97,446.5
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,532.34,420.36
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,497.9,393.18
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,457.98,361.6
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,418.05,329.47
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,373.76,293.26
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,330.49,257.25
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,283.47,218.02
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,238.65,180.14
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,190.52,139.99
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,148.15,105.0
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,105.44,71.78
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,68.45,45.12
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,37.9,27.15
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,23.13,11.96
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,14.3,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.91,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,8.58,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,75.91,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,190.2,138.19
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,283.81,233.38
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,360.46,302.97
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,442.23,374.29
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,506.11,428.39
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,571.58,481.65
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,624.98,523.31
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,678.06,562.25
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,714.44,586.71
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,748.62,608.88
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,772.23,622.99
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,792.89,634.75
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,805.63,640.67
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,810.72,641.07
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,788.74,622.06
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,759.03,597.89
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,773.83,607.31
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,784.99,613.8
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,745.01,583.62
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,703.33,552.62
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,676.98,532.65
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,648.63,510.91
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,613.11,483.66
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,576.61,455.4
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,588.98,464.34
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,591.16,464.53
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,546.8,428.72
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,501.0,391.2
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,447.93,347.32
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,394.48,302.02
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,338.22,253.49
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,283.55,205.47
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,226.4,155.87
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,173.15,110.54
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,119.86,69.59
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,73.61,39.69
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,33.04,22.75
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,25.0,12.79
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,17.16,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,79.02,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,189.8,133.53
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,282.67,230.43
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,354.94,295.5
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,432.0,361.52
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,493.11,412.52
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,555.61,462.62
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,604.49,500.52
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,652.73,536.23
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,686.87,559.17
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,718.71,579.89
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,739.98,592.41
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,758.23,602.62
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,777.52,613.84
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,793.87,622.86
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,801.9,626.41
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,806.69,627.85
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,804.23,623.91
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,798.46,617.87
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,785.93,607.39
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,770.19,594.88
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,742.36,573.77
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,712.21,550.24
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,675.45,522.3
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,637.31,493.13
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,599.07,463.87
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,559.33,433.0
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,514.43,397.67
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,468.89,361.14
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,418.5,320.7
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,368.77,279.77
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,316.18,235.72
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,265.75,192.76
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,212.49,148.07
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,161.83,106.3
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,112.88,69.42
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,70.97,41.79
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,35.41,24.55
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,24.53,11.76
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,16.2,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,13.8,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,24.01,11.44
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,34.46,23.42
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,51.61,38.82
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,68.38,53.68
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,90.96,73.37
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,113.74,92.94
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,135.29,111.19
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,167.0,137.7
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,176.8,145.24
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,186.75,152.81
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,192.05,156.6
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,197.64,160.61
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,241.73,196.51
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,285.85,231.62
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,286.9,231.13
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,287.75,230.68
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,287.07,229.7
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,286.33,228.71
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,305.08,243.73
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,322.89,257.8
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,271.26,216.12
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,214.23,170.08
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,215.14,171.11
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,222.27,176.88
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,248.52,198.6
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,276.87,221.28
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,272.74,217.67
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,266.59,212.3
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,278.96,221.25
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,280.08,219.46
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,253.88,195.61
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,223.67,167.53
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,173.54,125.77
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,130.39,90.84
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,92.89,61.19
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,59.76,37.51
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,32.12,22.08
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,21.23,9.04
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,13.82,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,33.43,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,119.74,75.76
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,189.2,153.43
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,250.68,209.59
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,316.65,267.26
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,374.39,316.59
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,434.21,366.06
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,482.27,404.87
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,530.65,442.94
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,579.94,480.15
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,629.24,516.31
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,674.62,548.27
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,715.88,576.17
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,735.96,588.95
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,753.31,599.87
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,764.54,606.45
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,772.72,610.92
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,770.68,607.69
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,765.52,602.45
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,752.52,592.03
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,736.54,579.38
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,708.48,557.27
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,678.48,533.74
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,639.93,503.87
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,600.63,473.18
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,563.43,444.15
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,525.09,413.78
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,482.52,379.86
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,437.14,343.14
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,389.54,303.91
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,342.95,264.71
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,293.05,222.28
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,245.55,181.4
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,188.55,134.72
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,139.43,95.52
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,100.85,65.25
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,65.65,40.56
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,33.85,23.24
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,21.28,8.27
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,13.34,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,26.85,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,98.74,57.23
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,173.99,140.15
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,235.72,196.74
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,302.19,255.17
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,349.38,296.14
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,397.77,336.85
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,454.77,383.74
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,513.11,430.45
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,557.08,463.77
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,600.59,495.96
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,634.23,519.64
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,666.33,541.7
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,685.88,554.46
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,707.23,568.38
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,719.85,575.92
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,729.64,581.41
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,729.78,579.96
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,726.99,576.48
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,716.87,567.43
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,703.91,556.37
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,674.21,533.0
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,640.02,506.43
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,600.92,475.84
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,561.91,445.12
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,527.46,418.3
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,492.16,390.37
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,452.11,358.49
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,411.98,325.89
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,367.06,288.79
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,323.26,251.98
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,276.79,212.67
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,232.63,174.88
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,185.47,135.24
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,142.52,99.7
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,99.46,66.58
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,63.3,41.11
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,34.43,23.85
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,19.93,6.76
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,11.91,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,34.85,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,122.87,65.73
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,200.08,161.12
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,266.15,222.35
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,337.87,285.41
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,397.52,336.74
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,459.69,388.39
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,508.94,428.04
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,561.98,469.41
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,592.72,491.45
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,618.09,508.99
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,636.14,520.1
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,651.47,528.97
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,671.95,542.5
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,690.27,554.19
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,700.69,559.56
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,712.46,565.79
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,712.82,564.63
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,710.35,561.54
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,701.18,553.18
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,689.24,542.88
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,673.71,530.09
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,655.26,515.12
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,631.2,496.41
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,604.35,475.42
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,567.26,446.2
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,528.85,415.62
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,485.98,381.39
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,442.7,346.13
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,394.6,306.45
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,347.35,266.64
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,296.05,223.18
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,245.13,179.56
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,194.8,137.03
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,148.92,99.0
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,102.0,63.8
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,63.29,38.3
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,32.35,21.78
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,20.54,6.18
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,12.87,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,35.13,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,128.69,59.28
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,215.21,170.43
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,282.79,232.87
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,357.02,297.12
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,413.26,344.64
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,470.89,391.56
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,527.19,435.83
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,583.93,478.97
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,631.03,512.52
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,677.19,543.62
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,714.82,567.83
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,746.6,587.44
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,764.89,597.53
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,780.11,605.59
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,787.8,607.82
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,792.16,607.93
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,789.41,603.86
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,783.29,597.72
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,769.83,586.76
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,753.14,573.85
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,720.44,551.25
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,688.7,528.21
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,645.43,496.47
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,601.84,464.2
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,565.11,437.56
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,527.1,409.16
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,483.44,375.42
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,439.4,340.56
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,391.33,302.3
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,344.16,263.6
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,293.81,221.45
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,243.93,179.03
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,193.42,136.3
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,147.43,98.18
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,102.14,63.94
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,63.83,38.53
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,32.42,21.86
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,20.6,5.32
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,12.87,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
