Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,5.8,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,5.8,12.0,30.42,0.0
2018,11,18,7,15,135.0,27.0,0.9,6.2,39.5,115.25,42.3
2018,11,18,7,30,222.0,43.0,0.9,6.6,67.0,193.26,152.11
2018,11,18,7,45,299.0,57.5,0.9,7.0,105.5,259.84,214.22
2018,11,18,8,0,376.0,72.0,0.9,7.4,144.0,332.47,277.5
2018,11,18,8,15,435.0,82.0,0.8,7.8,184.5,393.1,328.58
2018,11,18,8,30,494.0,92.0,0.7,8.2,225.0,456.67,379.8
2018,11,18,8,45,538.5,98.5,0.65,8.6,264.5,508.13,419.78
2018,11,18,9,0,583.0,105.0,0.6,9.0,304.0,563.6,461.23
2018,11,18,9,15,621.0,109.0,0.55,9.65,341.0,609.46,493.57
2018,11,18,9,30,659.0,113.0,0.5,10.3,378.0,654.28,524.11
2018,11,18,9,45,692.0,113.0,0.5,10.9,410.0,689.35,547.0
2018,11,18,10,0,725.0,113.0,0.5,11.5,442.0,722.4,567.99
2018,11,18,10,15,743.0,114.5,0.7,12.15,467.0,743.05,582.99
2018,11,18,10,30,761.0,116.0,0.9,12.8,492.0,760.91,596.07
2018,11,18,10,45,775.0,116.0,1.1,13.45,510.0,770.86,603.46
2018,11,18,11,0,789.0,116.0,1.3,14.1,528.0,777.67,608.6
2018,11,18,11,15,796.0,115.5,1.35,14.6,538.0,775.14,605.75
2018,11,18,11,30,803.0,115.0,1.4,15.1,548.0,769.37,600.85
2018,11,18,11,45,807.0,114.0,1.5,15.55,550.5,757.49,592.39
2018,11,18,12,0,811.0,113.0,1.6,16.0,553.0,739.3,579.51
2018,11,18,12,15,781.0,122.0,1.55,16.3,542.0,711.06,557.93
2018,11,18,12,30,751.0,131.0,1.5,16.6,531.0,677.86,532.0
2018,11,18,12,45,708.5,140.5,1.45,16.9,510.5,635.47,499.16
2018,11,18,13,0,666.0,150.0,1.4,17.2,490.0,592.78,465.91
2018,11,18,13,15,656.5,146.5,1.25,17.3,470.5,557.1,437.65
2018,11,18,13,30,647.0,143.0,1.1,17.4,451.0,520.13,407.93
2018,11,18,13,45,626.5,138.0,1.0,17.5,422.5,474.94,371.91
2018,11,18,14,0,606.0,133.0,0.9,17.6,394.0,429.87,335.36
2018,11,18,14,15,583.0,125.5,0.7,17.45,361.0,379.29,293.78
2018,11,18,14,30,560.0,118.0,0.5,17.3,328.0,332.3,254.21
2018,11,18,14,45,515.0,110.0,0.35,17.2,287.5,278.88,209.6
2018,11,18,15,0,470.0,102.0,0.2,17.1,247.0,229.24,167.8
2018,11,18,15,15,410.0,93.5,0.2,17.1,206.5,179.94,127.34
2018,11,18,15,30,350.0,85.0,0.2,17.1,166.0,136.68,92.66
2018,11,18,15,45,263.5,69.5,0.4,15.75,123.5,90.66,58.97
2018,11,18,16,0,177.0,54.0,0.6,14.4,81.0,55.32,35.35
2018,11,18,16,15,118.5,38.5,0.7,13.75,54.0,31.34,20.83
2018,11,18,16,30,60.0,23.0,0.8,13.1,27.0,19.08,3.5
2018,11,18,16,45,33.0,12.0,0.9,12.45,14.0,11.44,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.05,11.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,6,45,5.0,3.5,1.25,5.3,3.5,0.0,0.0
2018,11,19,7,0,10.0,7.0,1.2,5.3,7.0,10.8,0.0
2018,11,19,7,15,32.0,21.5,1.3,6.05,24.5,44.79,7.97
2018,11,19,7,30,54.0,36.0,1.4,6.8,42.0,78.67,58.91
2018,11,19,7,45,61.0,52.5,1.5,7.6,62.0,103.56,83.16
2018,11,19,8,0,68.0,69.0,1.6,8.4,82.0,128.34,105.6
2018,11,19,8,15,143.0,84.0,1.7,9.0,119.5,192.99,162.49
2018,11,19,8,30,218.0,99.0,1.8,9.6,157.0,273.42,231.31
2018,11,19,8,45,301.5,107.0,1.9,10.2,201.0,343.77,290.57
2018,11,19,9,0,385.0,115.0,2.0,10.8,245.0,431.46,361.98
2018,11,19,9,15,511.5,109.0,2.0,11.5,301.5,523.47,435.34
2018,11,19,9,30,638.0,103.0,2.0,12.2,358.0,625.46,513.53
2018,11,19,9,45,684.5,102.0,2.0,12.85,394.0,669.02,543.52
2018,11,19,10,0,731.0,101.0,2.0,13.5,430.0,711.02,572.22
2018,11,19,10,15,706.5,110.5,1.95,14.1,442.5,707.83,566.97
2018,11,19,10,30,682.0,120.0,1.9,14.7,455.0,701.28,559.79
2018,11,19,10,45,637.0,134.0,1.8,15.25,455.0,680.42,541.98
2018,11,19,11,0,592.0,148.0,1.7,15.8,455.0,656.55,521.33
2018,11,19,11,15,589.0,152.5,1.65,16.15,463.0,652.98,517.2
2018,11,19,11,30,586.0,157.0,1.6,16.5,471.0,646.97,511.14
2018,11,19,11,45,636.0,145.0,1.55,16.85,487.0,661.18,520.93
2018,11,19,12,0,686.0,133.0,1.5,17.2,503.0,671.07,527.22
2018,11,19,12,15,539.0,165.5,1.45,17.35,454.5,579.01,456.46
2018,11,19,12,30,392.0,198.0,1.4,17.5,406.0,496.09,392.07
2018,11,19,12,45,400.5,193.5,1.35,17.65,401.5,482.66,381.92
2018,11,19,13,0,409.0,189.0,1.3,17.8,397.0,467.39,369.67
2018,11,19,13,15,388.0,185.0,1.2,17.8,376.0,426.13,337.43
2018,11,19,13,30,367.0,181.0,1.1,17.8,355.0,393.24,311.28
2018,11,19,13,45,351.5,172.0,1.05,17.8,331.0,358.7,283.77
2018,11,19,14,0,336.0,163.0,1.0,17.8,307.0,324.69,256.26
2018,11,19,14,15,232.0,158.5,0.85,17.6,254.5,258.36,203.4
2018,11,19,14,30,128.0,154.0,0.7,17.4,202.0,198.17,155.77
2018,11,19,14,45,69.5,125.5,0.6,17.2,151.0,141.33,110.5
2018,11,19,15,0,11.0,97.0,0.5,17.0,100.0,93.13,72.3
2018,11,19,15,15,5.5,81.0,0.5,17.0,82.5,76.21,58.45
2018,11,19,15,30,0.0,65.0,0.5,17.0,65.0,60.06,45.04
2018,11,19,15,45,0.0,51.5,0.5,16.35,51.5,47.51,34.36
2018,11,19,16,0,0.0,38.0,0.5,15.7,38.0,35.11,23.63
2018,11,19,16,15,4.0,27.0,0.5,15.45,27.0,25.02,15.32
2018,11,19,16,30,8.0,16.0,0.5,15.2,16.0,14.91,0.58
2018,11,19,16,45,8.0,8.5,0.5,14.95,8.5,8.1,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.55,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,6,45,43.5,5.0,0.85,6.15,5.5,0.0,0.0
2018,11,20,7,0,87.0,10.0,0.9,6.0,11.0,45.27,0.0
2018,11,20,7,15,229.0,21.5,0.9,6.55,40.5,147.05,17.06
2018,11,20,7,30,371.0,33.0,0.9,7.1,70.0,252.54,195.17
2018,11,20,7,45,458.5,40.5,0.95,7.65,109.5,323.88,264.88
2018,11,20,8,0,546.0,48.0,1.0,8.2,149.0,400.95,332.17
2018,11,20,8,15,600.5,54.5,1.0,8.8,191.0,461.51,383.31
2018,11,20,8,30,655.0,61.0,1.0,9.4,233.0,523.98,433.73
2018,11,20,8,45,690.5,65.5,1.0,10.0,272.5,572.31,471.13
2018,11,20,9,0,726.0,70.0,1.0,10.6,312.0,615.91,503.07
2018,11,20,9,15,738.0,76.0,0.9,11.35,345.5,652.24,526.69
2018,11,20,9,30,750.0,82.0,0.8,12.1,379.0,682.0,544.62
2018,11,20,9,45,722.5,94.0,0.7,12.9,398.0,686.62,543.77
2018,11,20,10,0,695.0,106.0,0.6,13.7,417.0,687.29,540.32
2018,11,20,10,15,737.5,103.5,0.65,14.35,449.0,722.04,563.57
2018,11,20,10,30,780.0,101.0,0.7,15.0,481.0,754.34,584.35
2018,11,20,10,45,791.0,101.5,0.7,15.7,498.5,758.68,584.73
2018,11,20,11,0,802.0,102.0,0.7,16.4,516.0,764.08,586.34
2018,11,20,11,15,789.5,106.5,0.9,17.0,520.0,752.36,579.34
2018,11,20,11,30,777.0,111.0,1.1,17.6,524.0,741.34,572.78
2018,11,20,11,45,690.5,131.5,1.3,18.15,499.5,686.19,534.33
2018,11,20,12,0,604.0,152.0,1.5,18.7,475.0,629.85,492.94
2018,11,20,12,15,608.5,147.0,1.55,18.95,470.0,612.12,480.11
2018,11,20,12,30,613.0,142.0,1.6,19.2,465.0,591.97,464.96
2018,11,20,12,45,634.5,133.0,1.65,19.4,460.0,576.45,453.33
2018,11,20,13,0,656.0,124.0,1.7,19.6,455.0,557.55,438.82
2018,11,20,13,15,596.0,133.5,1.7,19.6,425.0,506.21,398.97
2018,11,20,13,30,536.0,143.0,1.7,19.6,395.0,453.82,358.06
2018,11,20,13,45,556.5,129.5,1.65,19.6,378.0,425.9,335.52
2018,11,20,14,0,577.0,116.0,1.6,19.6,361.0,398.13,312.1
2018,11,20,14,15,643.0,97.0,1.4,19.35,350.5,377.74,293.01
2018,11,20,14,30,709.0,78.0,1.2,19.1,340.0,349.75,266.43
2018,11,20,14,45,678.0,74.5,1.0,18.9,303.5,298.25,221.72
2018,11,20,15,0,647.0,71.0,0.8,18.7,267.0,248.7,178.23
2018,11,20,15,15,590.0,65.0,0.8,18.7,224.0,193.32,131.34
2018,11,20,15,30,533.0,59.0,0.8,18.7,181.0,143.41,90.16
2018,11,20,15,45,435.0,53.5,0.8,17.5,139.0,95.46,55.38
2018,11,20,16,0,337.0,48.0,0.8,16.3,97.0,57.09,31.94
2018,11,20,16,15,244.5,35.5,0.85,15.85,64.5,27.69,17.37
2018,11,20,16,30,152.0,23.0,0.9,15.4,32.0,18.22,0.79
2018,11,20,16,45,76.0,11.5,0.95,14.95,16.0,10.96,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,10.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,10.9,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.5,1.85,11.25,3.5,3.24,0.0
2018,11,21,7,30,0.0,6.0,2.0,11.6,6.0,5.55,0.0
2018,11,21,7,45,0.0,7.5,2.15,11.95,7.5,6.94,0.18
2018,11,21,8,0,0.0,9.0,2.3,12.3,9.0,8.33,1.47
2018,11,21,8,15,0.0,11.5,2.4,12.55,11.5,10.65,3.52
2018,11,21,8,30,0.0,14.0,2.5,12.8,14.0,12.97,5.56
2018,11,21,8,45,0.0,18.5,2.55,13.0,18.5,17.15,9.17
2018,11,21,9,0,0.0,23.0,2.6,13.2,23.0,21.33,12.76
2018,11,21,9,15,0.0,25.5,2.85,13.55,25.5,23.66,14.72
2018,11,21,9,30,0.0,28.0,3.1,13.9,28.0,25.99,16.65
2018,11,21,9,45,3.5,57.0,3.3,14.3,58.5,55.65,41.96
2018,11,21,10,0,7.0,86.0,3.5,14.7,89.0,85.88,67.39
2018,11,21,10,15,15.0,113.0,3.75,15.1,120.0,119.37,95.4
2018,11,21,10,30,23.0,140.0,4.0,15.5,151.0,161.08,129.83
2018,11,21,10,45,39.0,161.0,4.2,15.9,180.5,196.24,158.77
2018,11,21,11,0,55.0,182.0,4.4,16.3,210.0,231.24,187.28
2018,11,21,11,15,49.0,190.5,4.5,16.45,216.0,234.53,189.39
2018,11,21,11,30,43.0,199.0,4.6,16.6,222.0,237.71,191.51
2018,11,21,11,45,86.0,207.0,4.7,16.75,253.0,277.07,224.34
2018,11,21,12,0,129.0,215.0,4.8,16.9,284.0,324.6,263.17
2018,11,21,12,15,132.0,213.0,4.7,16.85,283.0,319.91,259.22
2018,11,21,12,30,135.0,211.0,4.6,16.8,282.0,314.69,254.97
2018,11,21,12,45,133.0,193.0,4.55,16.75,261.5,288.37,233.88
2018,11,21,13,0,131.0,175.0,4.5,16.7,241.0,262.24,212.84
2018,11,21,13,15,66.0,111.5,4.3,16.55,144.5,151.99,122.1
2018,11,21,13,30,1.0,48.0,4.1,16.4,48.0,45.17,32.45
2018,11,21,13,45,0.5,48.0,3.9,16.25,48.0,44.87,32.31
2018,11,21,14,0,0.0,48.0,3.7,16.1,48.0,44.61,32.17
2018,11,21,14,15,10.0,57.5,3.45,15.95,61.0,58.61,44.05
2018,11,21,14,30,20.0,67.0,3.2,15.8,74.0,70.84,54.26
2018,11,21,14,45,20.5,59.5,3.0,15.65,66.0,62.74,47.33
2018,11,21,15,0,21.0,52.0,2.8,15.5,58.0,54.62,40.31
2018,11,21,15,15,22.0,59.5,2.8,15.5,65.0,60.52,45.05
2018,11,21,15,30,23.0,67.0,2.8,15.5,72.0,65.79,49.14
2018,11,21,15,45,12.5,53.0,2.45,15.0,55.5,50.12,36.14
2018,11,21,16,0,2.0,39.0,2.1,14.5,39.0,36.02,24.34
2018,11,21,16,15,1.0,25.5,1.95,13.95,25.5,23.69,14.08
2018,11,21,16,30,0.0,12.0,1.8,13.4,12.0,11.12,0.0
2018,11,21,16,45,0.0,6.0,1.6,12.85,6.0,5.72,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.45,8.75,5.0,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.4,8.8,10.0,45.14,0.0
2018,11,22,7,15,244.0,19.0,1.65,9.55,38.0,148.11,0.0
2018,11,22,7,30,398.0,29.0,1.9,10.3,66.0,259.99,194.45
2018,11,22,7,45,490.5,36.0,2.15,11.1,106.0,333.29,270.05
2018,11,22,8,0,583.0,43.0,2.4,11.9,146.0,407.63,336.28
2018,11,22,8,15,617.5,48.5,2.55,12.25,183.5,456.39,379.69
2018,11,22,8,30,652.0,54.0,2.7,12.6,221.0,505.37,421.51
2018,11,22,8,45,640.0,62.0,2.85,13.0,248.0,530.31,442.16
2018,11,22,9,0,628.0,70.0,3.0,13.4,275.0,548.13,456.37
2018,11,22,9,15,607.0,80.0,3.1,13.7,296.5,559.05,464.37
2018,11,22,9,30,586.0,90.0,3.2,14.0,318.0,566.63,469.34
2018,11,22,9,45,448.0,113.5,3.3,14.35,295.5,492.13,407.81
2018,11,22,10,0,310.0,137.0,3.4,14.7,273.0,404.05,334.83
2018,11,22,10,15,256.0,153.0,3.5,15.0,269.5,382.25,315.64
2018,11,22,10,30,202.0,169.0,3.6,15.3,266.0,358.47,294.51
2018,11,22,10,45,476.0,135.5,3.65,15.6,375.0,545.58,447.44
2018,11,22,11,0,750.0,102.0,3.7,15.9,484.0,723.62,583.56
2018,11,22,11,15,827.0,84.5,3.8,16.05,513.0,752.85,603.83
2018,11,22,11,30,904.0,67.0,3.9,16.2,542.0,775.01,619.84
2018,11,22,11,45,905.0,67.0,4.0,16.35,544.0,761.87,609.86
2018,11,22,12,0,906.0,67.0,4.1,16.5,546.0,745.39,597.71
2018,11,22,12,15,893.5,69.5,4.25,16.55,538.0,718.96,578.57
2018,11,22,12,30,881.0,72.0,4.4,16.6,530.0,689.9,557.69
2018,11,22,12,45,689.5,114.5,4.5,16.65,467.5,590.71,479.29
2018,11,22,13,0,498.0,157.0,4.6,16.7,405.0,487.86,396.5
2018,11,22,13,15,312.5,171.0,4.7,16.55,324.5,365.62,297.78
2018,11,22,13,30,127.0,185.0,4.8,16.4,244.0,258.09,209.13
2018,11,22,13,45,116.5,172.5,4.9,16.25,224.5,233.15,188.86
2018,11,22,14,0,106.0,160.0,5.0,16.1,205.0,209.03,168.94
2018,11,22,14,15,54.5,128.5,5.0,15.85,151.5,146.17,117.05
2018,11,22,14,30,3.0,97.0,5.0,15.6,98.0,91.71,72.05
2018,11,22,14,45,25.0,86.0,5.05,15.35,93.5,89.34,69.77
2018,11,22,15,0,47.0,75.0,5.1,15.1,89.0,83.23,63.82
2018,11,22,15,15,62.0,73.0,5.1,15.1,88.5,82.55,62.22
2018,11,22,15,30,77.0,71.0,5.1,15.1,88.0,78.47,57.54
2018,11,22,15,45,56.0,56.5,4.6,14.3,67.5,57.54,40.6
2018,11,22,16,0,35.0,42.0,4.1,13.5,47.0,39.87,26.67
2018,11,22,16,15,20.5,28.0,3.9,13.1,30.5,25.44,15.48
2018,11,22,16,30,6.0,14.0,3.7,12.7,14.0,13.15,0.0
2018,11,22,16,45,3.0,7.0,3.5,12.35,7.0,6.67,0.0
2018,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.4,11.7,4.0,10.68,0.0
2018,11,23,7,15,8.5,11.5,1.55,11.95,11.5,14.61,0.0
2018,11,23,7,30,0.0,19.0,1.7,12.2,19.0,17.63,7.83
2018,11,23,7,45,0.0,32.0,1.85,12.45,32.0,29.85,19.29
2018,11,23,8,0,0.0,45.0,2.0,12.7,45.0,43.19,31.05
2018,11,23,8,15,1.5,59.5,2.2,12.9,60.0,59.03,44.89
2018,11,23,8,30,3.0,74.0,2.4,13.1,75.0,74.82,58.55
2018,11,23,8,45,5.5,75.0,2.55,13.25,77.0,75.82,59.54
2018,11,23,9,0,8.0,76.0,2.7,13.4,79.0,77.66,61.16
2018,11,23,9,15,4.5,82.5,2.9,13.65,84.0,81.45,64.14
2018,11,23,9,30,1.0,89.0,3.1,13.9,89.0,85.13,66.97
2018,11,23,9,45,0.5,83.0,3.25,14.1,83.0,78.14,60.89
2018,11,23,10,0,0.0,77.0,3.4,14.3,77.0,71.67,55.27
2018,11,23,10,15,0.5,87.5,3.6,14.55,87.5,82.23,64.02
2018,11,23,10,30,1.0,98.0,3.8,14.8,98.0,92.97,72.86
2018,11,23,10,45,0.5,97.5,4.05,15.05,97.5,91.91,71.8
2018,11,23,11,0,0.0,97.0,4.3,15.3,97.0,90.91,70.81
2018,11,23,11,15,1.0,111.0,4.4,15.35,111.5,105.47,82.89
2018,11,23,11,30,2.0,125.0,4.5,15.4,126.0,120.07,94.96
2018,11,23,11,45,1.0,99.5,4.65,15.5,100.0,93.93,73.17
2018,11,23,12,0,0.0,74.0,4.8,15.6,74.0,68.89,52.27
2018,11,23,12,15,0.0,59.5,4.7,15.55,59.5,55.36,40.98
2018,11,23,12,30,0.0,45.0,4.6,15.5,45.0,41.84,29.66
2018,11,23,12,45,0.0,59.0,4.55,15.5,59.0,54.89,40.65
2018,11,23,13,0,0.0,73.0,4.5,15.5,73.0,67.95,51.65
2018,11,23,13,15,0.0,60.0,4.55,15.5,60.0,55.81,41.51
2018,11,23,13,30,0.0,47.0,4.6,15.5,47.0,43.68,31.36
2018,11,23,13,45,5.5,60.5,4.6,15.5,63.0,59.06,44.45
2018,11,23,14,0,11.0,74.0,4.6,15.5,79.0,73.99,57.08
2018,11,23,14,15,5.5,68.0,4.55,15.45,70.5,65.57,50.03
2018,11,23,14,30,0.0,62.0,4.5,15.4,62.0,57.66,43.45
2018,11,23,14,45,0.0,46.0,4.45,15.3,46.0,42.73,30.85
2018,11,23,15,0,0.0,30.0,4.4,15.2,30.0,27.83,18.17
2018,11,23,15,15,0.0,27.5,4.4,15.2,27.5,25.51,16.16
2018,11,23,15,30,0.0,25.0,4.4,15.2,25.0,23.18,14.1
2018,11,23,15,45,0.0,19.0,4.25,14.85,19.0,17.61,9.25
2018,11,23,16,0,0.0,13.0,4.1,14.5,13.0,12.04,4.38
2018,11,23,16,15,10.0,10.0,4.0,14.4,10.5,9.33,2.03
2018,11,23,16,30,20.0,7.0,3.9,14.3,8.0,6.07,0.0
2018,11,23,16,45,10.0,3.5,3.85,14.15,4.0,3.34,0.0
2018,11,23,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,45,32.0,3.5,1.95,11.7,3.5,0.0,0.0
2018,11,24,7,0,64.0,7.0,2.0,11.7,7.0,32.39,0.0
2018,11,24,7,15,225.0,17.0,2.25,12.1,33.5,116.07,0.0
2018,11,24,7,30,386.0,27.0,2.5,12.5,60.0,249.68,178.5
2018,11,24,7,45,481.5,32.5,2.75,12.95,98.5,316.08,253.94
2018,11,24,8,0,577.0,38.0,3.0,13.4,137.0,395.67,325.08
2018,11,24,8,15,634.0,42.5,3.05,13.6,178.0,456.06,378.22
2018,11,24,8,30,691.0,47.0,3.1,13.8,219.0,518.33,430.9
2018,11,24,8,45,655.5,58.5,3.1,14.05,243.5,528.86,439.99
2018,11,24,9,0,620.0,70.0,3.1,14.3,268.0,539.49,448.15
2018,11,24,9,15,432.0,103.5,3.05,14.6,249.0,453.67,376.95
2018,11,24,9,30,244.0,137.0,3.0,14.9,230.0,350.09,290.1
2018,11,24,9,45,289.5,143.5,2.95,15.25,262.5,393.93,325.8
2018,11,24,10,0,335.0,150.0,2.9,15.6,295.0,438.07,360.5
2018,11,24,10,15,485.0,131.0,2.9,15.9,354.0,546.12,446.44
2018,11,24,10,30,635.0,112.0,2.9,16.2,413.0,647.61,524.06
2018,11,24,10,45,520.5,141.0,2.85,16.55,393.5,584.86,472.72
2018,11,24,11,0,406.0,170.0,2.8,16.9,374.0,526.15,424.51
2018,11,24,11,15,374.5,185.0,2.75,17.1,376.0,501.57,404.5
2018,11,24,11,30,343.0,200.0,2.7,17.3,378.0,488.96,393.2
2018,11,24,11,45,610.5,135.5,2.6,17.45,454.0,625.85,501.21
2018,11,24,12,0,878.0,71.0,2.5,17.6,530.0,726.6,575.4
2018,11,24,12,15,858.0,75.0,2.5,17.65,520.0,697.36,553.17
2018,11,24,12,30,838.0,79.0,2.5,17.7,510.0,669.97,533.26
2018,11,24,12,45,812.5,84.0,2.45,17.8,493.5,633.7,504.78
2018,11,24,13,0,787.0,89.0,2.4,17.9,477.0,596.02,474.96
2018,11,24,13,15,576.5,124.5,2.35,17.8,402.5,482.58,385.97
2018,11,24,13,30,366.0,160.0,2.3,17.7,328.0,375.92,301.14
2018,11,24,13,45,398.0,146.5,2.3,17.65,320.0,360.73,288.84
2018,11,24,14,0,430.0,133.0,2.3,17.6,312.0,342.02,272.63
2018,11,24,14,15,601.0,97.0,2.2,17.4,325.5,358.06,282.01
2018,11,24,14,30,772.0,61.0,2.1,17.2,339.0,353.99,272.59
2018,11,24,14,45,694.0,63.5,2.05,17.0,293.0,291.24,218.89
2018,11,24,15,0,616.0,66.0,2.0,16.8,247.0,234.1,169.9
2018,11,24,15,15,600.0,58.0,2.0,16.8,213.0,187.7,127.99
2018,11,24,15,30,584.0,50.0,2.0,16.8,179.0,142.34,88.02
2018,11,24,15,45,539.5,44.0,1.5,15.6,143.0,97.11,52.82
2018,11,24,16,0,495.0,38.0,1.0,14.4,107.0,56.45,27.22
2018,11,24,16,15,369.0,30.0,1.05,13.7,71.0,24.04,14.11
2018,11,24,16,30,243.0,22.0,1.1,13.0,35.0,18.5,0.0
2018,11,24,16,45,121.5,11.0,1.1,12.35,17.5,10.48,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,6,45,18.5,2.0,0.95,8.2,2.0,0.0,0.0
2018,11,25,7,0,37.0,4.0,1.0,8.1,4.0,3.81,0.0
2018,11,25,7,15,175.0,16.5,1.1,8.6,29.5,92.98,0.0
2018,11,25,7,30,313.0,29.0,1.2,9.1,55.0,213.62,149.82
2018,11,25,7,45,444.5,35.0,1.3,9.6,96.0,304.28,244.97
2018,11,25,8,0,576.0,41.0,1.4,10.1,137.0,396.71,326.12
2018,11,25,8,15,580.5,49.0,1.45,10.6,169.0,434.92,360.39
2018,11,25,8,30,585.0,57.0,1.5,11.1,201.0,466.22,387.6
2018,11,25,8,45,524.5,76.0,1.55,11.65,221.5,466.05,387.53
2018,11,25,9,0,464.0,95.0,1.6,12.2,242.0,455.84,378.75
2018,11,25,9,15,607.0,83.5,1.7,12.75,299.0,558.91,461.01
2018,11,25,9,30,750.0,72.0,1.8,13.3,356.0,656.52,534.09
2018,11,25,9,45,801.5,68.0,1.95,13.9,393.5,701.37,565.67
2018,11,25,10,0,853.0,64.0,2.1,14.5,431.0,738.03,591.22
2018,11,25,10,15,863.5,66.0,2.1,14.9,455.0,754.92,601.46
2018,11,25,10,30,874.0,68.0,2.1,15.3,479.0,768.68,609.6
2018,11,25,10,45,881.0,68.5,2.15,15.65,496.0,774.6,612.63
2018,11,25,11,0,888.0,69.0,2.2,16.0,513.0,777.18,613.43
2018,11,25,11,15,891.5,69.5,2.2,16.3,522.5,773.65,609.73
2018,11,25,11,30,895.0,70.0,2.2,16.6,532.0,766.71,603.78
2018,11,25,11,45,895.5,70.5,2.2,16.9,534.5,754.12,593.93
2018,11,25,12,0,896.0,71.0,2.2,17.2,537.0,738.23,581.88
2018,11,25,12,15,896.5,70.0,2.15,17.35,532.5,717.35,566.32
2018,11,25,12,30,897.0,69.0,2.1,17.5,528.0,693.34,548.61
2018,11,25,12,45,894.5,67.0,2.1,17.6,515.5,663.19,526.02
2018,11,25,13,0,892.0,65.0,2.1,17.7,503.0,630.29,500.42
2018,11,25,13,15,883.5,64.5,2.0,17.7,483.5,592.97,470.6
2018,11,25,13,30,875.0,64.0,1.9,17.7,464.0,553.61,438.64
2018,11,25,13,45,862.5,62.0,1.85,17.7,437.5,508.75,402.03
2018,11,25,14,0,850.0,60.0,1.8,17.7,411.0,462.65,363.5
2018,11,25,14,15,832.0,58.0,1.75,17.6,379.0,413.25,321.5
2018,11,25,14,30,814.0,56.0,1.7,17.5,347.0,363.87,278.36
2018,11,25,14,45,787.5,53.5,1.65,17.35,310.0,310.64,231.34
2018,11,25,15,0,761.0,51.0,1.6,17.2,273.0,258.64,184.6
2018,11,25,15,15,663.0,52.5,1.6,17.2,225.5,196.77,132.52
2018,11,25,15,30,565.0,54.0,1.6,17.2,178.0,143.08,89.17
2018,11,25,15,45,405.0,50.5,1.2,16.1,129.5,89.23,51.79
2018,11,25,16,0,245.0,47.0,0.8,15.0,81.0,51.73,30.27
2018,11,25,16,15,170.5,33.0,0.8,14.7,52.5,25.76,15.34
2018,11,25,16,30,96.0,19.0,0.8,14.4,24.0,15.01,0.0
2018,11,25,16,45,48.0,9.5,0.8,14.05,12.0,9.05,0.0
2018,11,25,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.2,6.3,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.2,6.3,4.0,3.81,0.0
2018,11,26,7,15,53.5,17.0,1.3,7.05,20.0,39.69,0.0
2018,11,26,7,30,80.0,30.0,1.4,7.8,36.0,91.91,60.33
2018,11,26,7,45,120.0,45.0,1.5,8.55,61.0,135.06,107.69
2018,11,26,8,0,160.0,60.0,1.6,9.3,86.0,178.74,147.47
2018,11,26,8,15,185.5,75.5,1.6,9.8,114.0,217.11,181.59
2018,11,26,8,30,211.0,91.0,1.6,10.3,142.0,256.64,215.77
2018,11,26,8,45,203.0,107.5,1.55,10.8,163.5,276.27,231.95
2018,11,26,9,0,195.0,124.0,1.5,11.3,185.0,294.61,246.44
2018,11,26,9,15,189.5,140.0,1.55,11.95,205.0,301.07,251.03
2018,11,26,9,30,184.0,156.0,1.6,12.6,225.0,318.01,263.72
2018,11,26,9,45,291.5,155.0,1.65,13.25,274.5,409.01,337.62
2018,11,26,10,0,399.0,154.0,1.7,13.9,324.0,503.69,411.52
2018,11,26,10,15,453.5,151.5,1.65,14.4,355.5,544.35,441.4
2018,11,26,10,30,508.0,149.0,1.6,14.9,387.0,583.95,470.24
2018,11,26,10,45,462.0,166.0,1.55,15.35,388.5,566.69,454.21
2018,11,26,11,0,416.0,183.0,1.5,15.8,390.0,547.13,437.01
2018,11,26,11,15,344.0,201.0,1.5,16.1,374.5,495.82,396.26
2018,11,26,11,30,272.0,219.0,1.5,16.4,359.0,456.42,364.22
2018,11,26,11,45,216.5,219.0,1.5,16.75,330.5,398.17,318.28
2018,11,26,12,0,161.0,219.0,1.5,17.1,302.0,352.24,281.34
2018,11,26,12,15,185.0,207.5,1.5,17.35,302.0,350.93,280.81
2018,11,26,12,30,209.0,196.0,1.5,17.6,302.0,348.26,278.89
2018,11,26,12,45,387.5,169.0,1.55,17.85,360.0,444.99,355.64
2018,11,26,13,0,566.0,142.0,1.6,18.1,418.0,511.74,406.78
2018,11,26,13,15,505.0,146.5,1.55,18.0,385.5,458.94,364.72
2018,11,26,13,30,444.0,151.0,1.5,17.9,353.0,408.76,325.07
2018,11,26,13,45,566.0,118.0,1.45,17.8,360.5,419.27,332.47
2018,11,26,14,0,688.0,85.0,1.4,17.7,368.0,414.91,326.55
2018,11,26,14,15,575.0,95.0,1.25,17.2,318.5,344.54,269.5
2018,11,26,14,30,462.0,105.0,1.1,16.7,269.0,280.26,217.41
2018,11,26,14,45,428.0,93.0,0.95,16.2,232.0,232.22,176.87
2018,11,26,15,0,394.0,81.0,0.8,15.7,195.0,187.06,138.22
2018,11,26,15,15,332.0,78.0,0.8,15.7,164.5,147.59,105.25
2018,11,26,15,30,270.0,75.0,0.8,15.7,134.0,114.16,78.38
2018,11,26,15,45,279.5,58.5,0.8,14.95,107.5,82.35,51.58
2018,11,26,16,0,289.0,42.0,0.8,14.2,81.0,49.6,27.35
2018,11,26,16,15,250.5,31.5,0.85,13.9,56.5,25.55,15.13
2018,11,26,16,30,212.0,21.0,0.9,13.6,32.0,17.61,0.0
2018,11,26,16,45,106.0,10.5,0.9,13.35,16.0,10.01,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,7.95,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.0,1.05,8.45,8.0,11.99,0.0
2018,11,27,7,30,0.0,13.0,1.0,8.8,13.0,12.05,2.65
2018,11,27,7,45,0.0,19.5,0.95,9.15,19.5,18.08,9.5
2018,11,27,8,0,0.0,26.0,0.9,9.5,26.0,24.12,15.07
2018,11,27,8,15,0.0,31.0,1.0,10.0,31.0,28.77,19.28
2018,11,27,8,30,0.0,36.0,1.1,10.5,36.0,33.42,23.41
2018,11,27,8,45,0.0,39.0,1.25,11.0,39.0,36.21,25.83
2018,11,27,9,0,0.0,42.0,1.4,11.5,42.0,39.0,28.2
2018,11,27,9,15,0.0,47.0,1.45,11.8,47.0,43.66,32.15
2018,11,27,9,30,0.0,52.0,1.5,12.1,52.0,48.33,36.06
2018,11,27,9,45,0.0,48.0,1.55,12.4,48.0,44.6,32.76
2018,11,27,10,0,0.0,44.0,1.6,12.7,44.0,40.88,29.48
2018,11,27,10,15,0.0,60.0,1.7,12.95,60.0,55.8,42.1
2018,11,27,10,30,0.0,76.0,1.8,13.2,76.0,70.74,54.62
2018,11,27,10,45,0.0,85.5,1.9,13.4,85.5,79.71,62.04
2018,11,27,11,0,0.0,95.0,2.0,13.6,95.0,89.01,69.71
2018,11,27,11,15,0.0,69.5,2.1,13.65,69.5,64.68,49.22
2018,11,27,11,30,0.0,44.0,2.2,13.7,44.0,40.9,29.13
2018,11,27,11,45,0.0,39.5,2.3,13.8,39.5,36.71,25.58
2018,11,27,12,0,0.0,35.0,2.4,13.9,35.0,32.52,22.01
2018,11,27,12,15,3.5,87.0,2.5,14.0,89.0,83.51,65.07
2018,11,27,12,30,7.0,139.0,2.6,14.1,143.0,136.84,109.47
2018,11,27,12,45,24.5,147.5,2.7,14.15,159.5,161.61,130.3
2018,11,27,13,0,42.0,156.0,2.8,14.2,176.0,179.98,145.75
2018,11,27,13,15,21.0,108.0,2.8,14.3,118.0,116.79,93.12
2018,11,27,13,30,0.0,60.0,2.8,14.4,60.0,55.8,41.76
2018,11,27,13,45,4.0,73.0,2.8,14.45,74.5,69.95,53.86
2018,11,27,14,0,8.0,86.0,2.8,14.5,89.0,83.94,65.69
2018,11,27,14,15,6.5,76.5,2.45,14.3,79.0,73.95,57.36
2018,11,27,14,30,5.0,67.0,2.1,14.1,69.0,64.17,49.17
2018,11,27,14,45,3.5,57.0,1.8,13.9,58.5,54.11,40.69
2018,11,27,15,0,2.0,47.0,1.5,13.7,48.0,44.2,32.3
2018,11,27,15,15,1.0,30.0,1.5,13.7,30.5,28.05,18.44
2018,11,27,15,30,0.0,13.0,1.5,13.7,13.0,12.04,4.68
2018,11,27,15,45,0.0,10.0,1.2,13.25,10.0,9.26,2.24
2018,11,27,16,0,0.0,7.0,0.9,12.8,7.0,6.48,0.0
2018,11,27,16,15,3.0,5.0,0.85,12.6,5.0,4.69,0.0
2018,11,27,16,30,6.0,3.0,0.8,12.4,3.0,2.88,0.0
2018,11,27,16,45,3.0,1.5,0.75,12.2,1.5,1.43,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
